ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 00:00,2,0.000,ALERT,212.83,307.78,59.990,1550811604,"201051344000579","174011545737251",0.00,-2.00,0,305.68,310.19,0.0,0.0,0.000,1223815.6,1223815.6,8484,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811606,223066.00
02/22/2019 00:00,2,0.000,ALERT,212.16,304.18,59.953,1550811604,"201051344001025","174011545737251",0.00,-3.00,0,302.07,308.39,0.0,0.0,0.000,1208342.9,1208342.9,16412,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811608,223067.00
02/22/2019 00:00,2,0.000,ALERT,212.38,304.78,60.001,1550811604,"201051344001093","174011545737251",0.00,-1.00,0,302.37,308.09,0.0,0.0,0.000,1195803.2,1195803.2,16402,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811610,223068.00
02/22/2019 00:00,2,0.000,ALERT,212.61,307.18,59.980,1550811604,"201051344000458","174011545737251",0.00,-0.50,0,305.08,310.19,0.0,0.0,0.000,1211384.7,1211384.7,8199,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811611,223069.00
02/22/2019 00:00,2,0.000,ALERT,212.16,304.78,59.975,1550811604,"201051344000890","174011545737251",0.00,-1.50,0,303.28,308.99,0.0,0.0,0.000,1204771.7,1204771.7,16361,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550811613,223070.00
02/22/2019 00:00,2,0.000,ALERT,212.61,306.88,60.033,1550811604,"201051344000988","174011545737251",0.00,-2.00,0,302.37,308.99,0.0,0.0,0.000,942836.1,942836.1,8549,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811615,223071.00
02/22/2019 00:00,2,0.000,ALERT,212.61,305.68,60.001,1550811604,"201051344000582","174011545737251",0.00,-3.00,0,303.28,308.99,0.0,0.0,0.000,1184600.4,1184600.4,16331,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811617,223072.00
02/22/2019 00:00,2,0.000,ALERT,212.83,307.48,60.022,1550811604,"201051344000868","174011545737251",0.00,-2.00,0,305.68,310.19,0.0,0.0,0.000,1196689.3,1196689.3,40237,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811619,223073.00
02/22/2019 00:00,2,0.000,ALERT,213.29,307.48,60.001,1550811604,"201051344000576","174011545737251",0.00,-2.00,0,305.08,309.89,0.0,0.0,0.000,1213236.8,1213236.8,12303,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550811621,223074.00
02/22/2019 00:00,2,0.000,ALERT,213.06,306.88,60.006,1550811604,"201051344001158","174011545737251",0.00,-3.00,0,304.48,308.99,0.0,0.0,0.000,1189814.5,1189814.5,8529,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550811622,223075.00
02/22/2019 00:00,2,0.000,ALERT,212.38,304.18,59.996,1550811604,"201051344000917","174011545737251",0.00,-0.50,0,301.17,307.48,0.0,0.0,0.000,1201511.2,1201511.2,16194,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811624,223076.00
02/22/2019 00:00,2,0.000,ALERT,212.61,304.18,60.006,1550811604,"201051344000417","174011545737251",0.00,-2.00,0,301.77,307.18,0.0,0.0,0.000,973910.2,973910.2,16431,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811626,223077.00
02/22/2019 00:00,2,0.000,ALERT,212.61,304.48,60.006,1550811604,"201051344000685","174011545737251",0.00,-2.00,0,302.07,308.09,0.0,0.0,0.000,1205787.8,1205787.8,16415,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811628,223078.00
02/22/2019 00:00,2,0.000,ALERT,212.38,303.88,60.012,1550811604,"201051344000651","174011545737251",0.00,-3.00,0,301.77,307.48,0.0,0.0,0.000,1199592.2,1199592.2,16393,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811630,223079.00
02/22/2019 00:00,2,0.000,ALERT,212.61,307.78,60.012,1550811604,"201051344000594","174011545737251",0.00,-2.50,0,304.48,309.59,0.0,0.0,0.000,1214469.1,1214469.1,40219,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550811632,223080.00
02/22/2019 00:00,2,0.000,ALERT,213.06,307.18,60.017,1550811604,"201051344000469","174011545737251",0.00,-2.50,0,303.88,309.29,0.0,0.0,0.000,1198781.2,1198781.2,8482,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811633,223081.00
02/22/2019 00:00,2,0.000,ALERT,212.38,305.08,59.985,1550811604,"201051344000585","174011545737251",0.00,-1.50,0,302.07,308.09,0.0,0.0,0.000,1214267.5,1214267.5,16447,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811635,223082.00
02/22/2019 00:00,2,0.000,ALERT,213.51,307.18,60.038,1550811604,"201051344000853","174011545737251",0.00,-2.00,0,304.78,309.59,0.0,0.0,0.000,1217192.9,1217192.9,8120,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811637,223083.00
02/22/2019 00:00,2,0.000,ALERT,212.61,304.78,60.038,1550811604,"201051344001145","174011545737251",0.00,-2.00,0,302.98,308.99,0.0,0.0,0.000,1213144.0,1213144.0,16364,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550811639,223084.00
02/22/2019 00:00,2,0.000,ALERT,212.38,304.78,60.012,1550811604,"201051344000438","174011545737251",0.00,-2.50,0,302.68,308.39,0.0,0.0,0.000,1207246.5,1207246.5,16412,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550811641,223085.00
02/22/2019 00:00,2,0.000,ALERT,211.93,304.48,60.006,1550811604,"201051344001135","174011545737251",0.00,-2.00,0,302.68,308.69,0.0,0.0,0.000,1195328.4,1195328.4,16365,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811643,223086.00
02/22/2019 00:00,2,0.000,ALERT,212.83,307.18,60.006,1550811604,"201051344000983","174011545737251",0.00,-1.50,0,305.08,309.89,0.0,0.0,0.000,1216032.8,1216032.8,8122,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811645,223087.00
02/22/2019 00:00,2,0.000,ALERT,212.38,304.18,60.006,1550811604,"201051344001203","174011545737251",0.00,-2.50,0,302.37,309.29,0.0,0.0,0.000,1204236.8,1204236.8,16405,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811647,223088.00
02/22/2019 00:00,2,0.000,ALERT,212.16,305.08,60.006,1550811604,"201051344001230","174011545737251",0.00,-2.00,0,302.68,308.09,0.0,0.0,0.000,1198703.2,1198703.2,16214,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550811648,223089.00
02/22/2019 00:00,2,0.000,ALERT,212.16,304.78,60.038,1550811604,"201051344000646","174011545737251",0.00,-2.50,0,301.77,308.09,0.0,0.0,0.000,1193298.7,1193298.7,16377,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811650,223090.00
02/22/2019 00:00,2,0.000,ALERT,213.29,306.88,60.001,1550811604,"201051344000867","174011545737251",0.00,-1.00,0,304.18,309.89,0.0,0.0,0.000,1195380.6,1195380.6,40265,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811652,223091.00
02/22/2019 00:00,2,0.000,ALERT,213.74,306.58,60.006,1550811604,"201051344000633","174011545737251",0.00,-2.50,0,303.28,308.99,0.0,0.0,0.000,1194348.5,1194348.5,40326,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811654,223092.00
02/22/2019 00:00,2,0.000,ALERT,211.93,304.78,60.006,1550811604,"201051344000955","174011545737251",0.00,-1.50,0,302.37,308.09,0.0,0.0,0.000,1212511.8,1212511.8,16403,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550811656,223093.00
02/22/2019 00:00,2,0.000,ALERT,213.06,306.58,59.975,1550811604,"201051344000648","174011545737251",0.00,-3.00,0,304.18,309.29,0.0,0.0,0.000,1205328.3,1205328.3,39854,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811658,223094.00
02/22/2019 00:00,2,0.000,ALERT,213.29,307.18,60.006,1550811604,"201051344000645","174011545737251",0.00,-1.50,0,304.78,309.29,0.0,0.0,0.000,1210296.9,1210296.9,39812,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811660,223095.00
02/22/2019 00:00,2,0.000,ALERT,212.83,307.78,60.043,1550811604,"201051344000569","174011545737251",0.00,-2.00,0,305.38,310.19,0.0,0.0,0.000,1226647.8,1226647.8,8047,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550811661,223096.00
02/22/2019 00:00,2,0.000,ALERT,213.51,306.58,60.006,1550811604,"179051228000119","174011545737251",0.00,0.00,0,303.58,308.99,0.0,0.0,0.000,14364.3,14364.3,8101,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550811663,223097.00
02/22/2019 00:15,2,0.000,ALERT,211.70,303.58,59.985,1550812506,"201051344000579","174011545737251",0.00,-1.50,0,301.77,309.89,0.0,0.0,0.000,1223815.6,1223815.6,8486,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550812508,223098.00
02/22/2019 00:15,2,0.000,ALERT,210.80,300.87,59.985,1550812506,"201051344001025","174011545737251",0.00,-2.50,0,297.87,306.88,0.0,0.0,0.000,1208342.9,1208342.9,16414,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550812510,223099.00
02/22/2019 00:15,2,0.000,ALERT,211.03,301.77,60.022,1550812506,"201051344001093","174011545737251",0.00,-1.00,0,298.17,306.28,0.0,0.0,0.000,1195803.2,1195803.2,16404,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550812511,223100.00
02/22/2019 00:15,2,0.000,ALERT,211.70,302.98,59.990,1550812506,"201051344000458","174011545737251",0.00,-0.50,0,301.17,309.89,0.0,0.0,0.000,1211384.7,1211384.7,8201,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550812513,223101.00
02/22/2019 00:15,2,0.000,ALERT,211.03,301.77,59.959,1550812506,"201051344000890","174011545737251",0.00,-1.50,0,298.77,307.48,0.0,0.0,0.000,1204771.7,1204771.7,16363,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550812515,223102.00
02/22/2019 00:15,2,0.000,ALERT,211.48,302.68,59.985,1550812506,"201051344000988","174011545737251",0.00,-1.50,0,298.47,308.69,0.0,0.0,0.000,942836.1,942836.1,8551,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550812517,223103.00
02/22/2019 00:15,2,0.000,ALERT,211.48,302.37,59.996,1550812506,"201051344000582","174011545737251",0.00,-3.00,0,299.07,306.88,0.0,0.0,0.000,1184600.4,1184600.4,16333,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550812519,223104.00
02/22/2019 00:15,2,0.000,ALERT,211.48,303.58,59.996,1550812506,"201051344000868","174011545737251",0.00,-2.00,0,301.47,309.89,0.0,0.0,0.000,1196689.3,1196689.3,40239,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550812520,223105.00
02/22/2019 00:15,2,0.000,ALERT,212.16,303.58,60.001,1550812506,"201051344000576","174011545737251",0.00,-2.00,0,301.17,309.29,0.0,0.0,0.000,1213236.8,1213236.8,12305,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550812522,223106.00
02/22/2019 00:15,2,0.000,ALERT,211.70,302.68,60.017,1550812506,"201051344001158","174011545737251",0.00,-2.50,0,300.57,308.69,0.0,0.0,0.000,1189814.5,1189814.5,8531,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550812524,223107.00
02/22/2019 00:15,2,0.000,ALERT,211.25,301.17,59.959,1550812506,"201051344000917","174011545737251",0.00,-1.00,0,296.96,305.68,0.0,0.0,0.000,1201511.2,1201511.2,16196,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550812526,223108.00
02/22/2019 00:15,2,0.000,ALERT,211.25,301.17,59.990,1550812506,"201051344000417","174011545737251",0.00,-2.00,0,297.87,305.98,0.0,0.0,0.000,973910.2,973910.2,16433,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550812528,223109.00
02/22/2019 00:15,2,0.000,ALERT,211.25,301.47,59.990,1550812506,"201051344000685","174011545737251",0.00,-2.00,0,298.17,306.28,0.0,0.0,0.000,1205787.8,1205787.8,16417,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550812530,223110.00
02/22/2019 00:15,2,0.000,ALERT,211.03,300.87,60.006,1550812506,"201051344000651","174011545737251",0.00,-3.50,0,297.57,305.68,0.0,0.0,0.000,1199592.2,1199592.2,16395,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550812532,223111.00
02/22/2019 00:15,2,0.000,ALERT,211.25,303.28,59.990,1550812506,"201051344000594","174011545737251",0.00,-2.50,0,300.87,309.29,0.0,0.0,0.000,1214469.1,1214469.1,40221,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550812533,223112.00
02/22/2019 00:15,2,0.000,ALERT,211.70,302.98,60.022,1550812506,"201051344000469","174011545737251",0.00,-3.00,0,300.27,308.99,0.0,0.0,0.000,1198781.2,1198781.2,8484,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550812535,223113.00
02/22/2019 00:15,2,0.000,ALERT,211.25,301.77,60.001,1550812506,"201051344000585","174011545737251",0.00,-1.50,0,297.87,306.28,0.0,0.0,0.000,1214267.5,1214267.5,16449,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550812537,223114.00
02/22/2019 00:15,2,0.000,ALERT,212.16,302.98,59.959,1550812506,"201051344000853","174011545737251",0.00,-2.00,0,301.17,309.29,0.0,0.0,0.000,1217192.9,1217192.9,8122,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550812539,223115.00
02/22/2019 00:15,2,0.000,ALERT,211.25,301.77,59.996,1550812506,"201051344001145","174011545737251",0.00,-2.00,0,298.77,306.88,0.0,0.0,0.000,1213144.0,1213144.0,16366,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550812541,223116.00
02/22/2019 00:15,2,0.000,ALERT,211.03,301.47,59.996,1550812506,"201051344000438","174011545737251",0.00,-2.50,0,298.47,306.58,0.0,0.0,0.000,1207246.5,1207246.5,16414,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550812543,223117.00
02/22/2019 00:15,2,0.000,ALERT,210.57,301.77,59.953,1550812506,"201051344001135","174011545737251",0.00,-2.00,0,298.47,306.88,0.0,0.0,0.000,1195328.4,1195328.4,16367,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550812544,223118.00
02/22/2019 00:15,2,0.000,ALERT,211.70,303.28,59.943,1550812506,"201051344000983","174011545737251",0.00,-2.00,0,301.17,309.59,0.0,0.0,0.000,1216032.8,1216032.8,8124,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550812546,223119.00
02/22/2019 00:15,2,0.000,ALERT,211.03,300.87,59.996,1550812506,"201051344001203","174011545737251",0.00,-2.50,0,297.87,308.09,0.0,0.0,0.000,1204236.8,1204236.8,16407,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550812548,223120.00
02/22/2019 00:15,2,0.000,ALERT,211.03,301.77,60.006,1550812506,"201051344001230","174011545737251",0.00,-2.00,0,298.47,306.58,0.0,0.0,0.000,1198703.2,1198703.2,16216,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550812550,223121.00
02/22/2019 00:15,2,0.000,ALERT,210.80,301.47,59.985,1550812506,"201051344000646","174011545737251",0.00,-2.50,0,297.87,306.28,0.0,0.0,0.000,1193298.7,1193298.7,16379,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550812552,223122.00
02/22/2019 00:15,2,0.000,ALERT,211.93,302.68,59.990,1550812506,"201051344000867","174011545737251",0.00,-1.50,0,300.27,309.29,0.0,0.0,0.000,1195380.6,1195380.6,40267,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550812554,223123.00
02/22/2019 00:15,2,0.000,ALERT,212.38,302.98,59.990,1550812506,"201051344000633","174011545737251",0.00,-2.50,0,299.37,308.69,0.0,0.0,0.000,1194348.5,1194348.5,40328,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550812556,223124.00
02/22/2019 00:15,2,0.000,ALERT,210.57,301.47,60.001,1550812506,"201051344000955","174011545737251",0.00,-2.00,0,298.17,306.28,0.0,0.0,0.000,1212511.8,1212511.8,16405,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550812558,223125.00
02/22/2019 00:15,2,0.000,ALERT,211.70,302.37,60.022,1550812506,"201051344000648","174011545737251",0.00,-3.00,0,300.27,308.99,0.0,0.0,0.000,1205328.3,1205328.3,39856,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550812560,223126.00
02/22/2019 00:15,2,0.000,ALERT,211.93,302.98,59.996,1550812506,"201051344000645","174011545737251",0.00,-1.50,0,301.17,308.99,0.0,0.0,0.000,1210296.9,1210296.9,39814,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550812561,223127.00
02/22/2019 00:15,2,0.000,ALERT,211.70,303.88,60.017,1550812506,"201051344000569","174011545737251",0.00,-2.00,0,301.77,309.89,0.0,0.0,0.000,1226647.8,1226647.8,8049,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550812563,223128.00
02/22/2019 00:15,2,0.000,ALERT,211.93,302.68,59.985,1550812506,"179051228000119","174011545737251",0.00,0.00,0,299.97,308.39,0.0,0.0,0.000,14364.3,14364.3,8103,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550812565,223129.00
02/22/2019 00:30,2,0.000,ALERT,212.16,305.08,60.028,1550813404,"201051344000579","174011545737251",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,1223815.6,1223815.6,8488,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550813406,223130.00
02/22/2019 00:30,2,0.000,ALERT,211.03,301.17,60.049,1550813404,"201051344001025","174011545737251",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,1208342.9,1208342.9,16416,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813408,223131.00
02/22/2019 00:30,2,0.000,ALERT,211.48,302.07,60.033,1550813404,"201051344001093","174011545737251",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,1195803.2,1195803.2,16406,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813410,223132.00
02/22/2019 00:30,2,0.000,ALERT,211.93,304.18,60.028,1550813404,"201051344000458","174011545737251",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,1211384.7,1211384.7,8203,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550813412,223133.00
02/22/2019 00:30,2,0.000,ALERT,211.25,302.37,60.017,1550813404,"201051344000890","174011545737251",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,1204771.7,1204771.7,16365,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813414,223134.00
02/22/2019 00:30,2,0.000,ALERT,211.93,304.18,60.022,1550813404,"201051344000988","174011545737251",0.00,-1.50,0,298.47,305.08,0.0,0.0,0.000,942836.1,942836.1,8553,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813416,223135.00
02/22/2019 00:30,2,0.000,ALERT,211.93,303.28,60.022,1550813404,"201051344000582","174011545737251",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,1184600.4,1184600.4,16335,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813417,223136.00
02/22/2019 00:30,2,0.000,ALERT,211.93,304.78,60.043,1550813404,"201051344000868","174011545737251",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,1196689.3,1196689.3,40241,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813419,223137.00
02/22/2019 00:30,2,0.000,ALERT,212.61,304.78,60.038,1550813404,"201051344000576","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1213236.8,1213236.8,12307,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813421,223138.00
02/22/2019 00:30,2,0.000,ALERT,212.16,304.18,60.038,1550813404,"201051344001158","174011545737251",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,1189814.5,1189814.5,8533,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813423,223139.00
02/22/2019 00:30,2,0.000,ALERT,211.70,301.77,60.033,1550813404,"201051344000917","174011545737251",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,1201511.2,1201511.2,16198,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813425,223140.00
02/22/2019 00:30,2,0.000,ALERT,211.48,301.77,60.033,1550813404,"201051344000417","174011545737251",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,973910.2,973910.2,16435,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813427,223141.00
02/22/2019 00:30,2,0.000,ALERT,211.70,301.77,60.065,1550813404,"201051344000685","174011545737251",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,1205787.8,1205787.8,16419,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813428,223142.00
02/22/2019 00:30,2,0.000,ALERT,211.48,301.47,60.028,1550813404,"201051344000651","174011545737251",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,1199592.2,1199592.2,16397,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813430,223143.00
02/22/2019 00:30,2,0.000,ALERT,211.70,304.78,60.038,1550813404,"201051344000594","174011545737251",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,1214469.1,1214469.1,40223,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550813432,223144.00
02/22/2019 00:30,2,0.000,ALERT,212.16,304.18,60.038,1550813404,"201051344000469","174011545737251",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,1198781.2,1198781.2,8486,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813434,223145.00
02/22/2019 00:30,2,0.000,ALERT,211.48,302.07,60.033,1550813404,"201051344000585","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,1214267.5,1214267.5,16451,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813436,223146.00
02/22/2019 00:30,2,0.000,ALERT,212.61,304.18,60.038,1550813404,"201051344000853","174011545737251",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,1217192.9,1217192.9,8124,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550813438,223147.00
02/22/2019 00:30,2,0.000,ALERT,211.48,302.07,59.990,1550813404,"201051344001145","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1213144.0,1213144.0,16368,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813439,223148.00
02/22/2019 00:30,2,0.000,ALERT,211.25,302.07,60.033,1550813404,"201051344000438","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1207246.5,1207246.5,16416,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813441,223149.00
02/22/2019 00:30,2,0.000,ALERT,211.03,302.07,60.033,1550813404,"201051344001135","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1195328.4,1195328.4,16369,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550813443,223150.00
02/22/2019 00:30,2,0.000,ALERT,211.93,304.18,60.038,1550813404,"201051344000983","174011545737251",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,1216032.8,1216032.8,8126,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813445,223151.00
02/22/2019 00:30,2,0.000,ALERT,211.25,301.47,60.059,1550813404,"201051344001203","174011545737251",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,1204236.8,1204236.8,16409,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813447,223152.00
02/22/2019 00:30,2,0.000,ALERT,211.25,302.37,60.033,1550813404,"201051344001230","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1198703.2,1198703.2,16218,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813449,223153.00
02/22/2019 00:30,2,0.000,ALERT,211.03,301.77,60.006,1550813404,"201051344000646","174011545737251",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,1193298.7,1193298.7,16381,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813450,223154.00
02/22/2019 00:30,2,0.000,ALERT,212.38,303.88,60.022,1550813404,"201051344000867","174011545737251",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,1195380.6,1195380.6,40269,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550813452,223155.00
02/22/2019 00:30,2,0.000,ALERT,212.16,303.28,60.065,1550813404,"201051344000633","174011545737251",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,1194348.5,1194348.5,40330,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813454,223156.00
02/22/2019 00:30,2,0.000,ALERT,210.80,301.77,60.022,1550813404,"201051344000955","174011545737251",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,1212511.8,1212511.8,16407,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550813456,223157.00
02/22/2019 00:30,2,0.000,ALERT,212.16,303.58,60.059,1550813404,"201051344000648","174011545737251",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,1205328.3,1205328.3,39858,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550813458,223158.00
02/22/2019 00:30,2,0.000,ALERT,212.38,304.18,60.028,1550813404,"201051344000645","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1210296.9,1210296.9,39816,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813460,223159.00
02/22/2019 00:30,2,0.000,ALERT,212.16,304.78,60.022,1550813404,"201051344000569","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1226647.8,1226647.8,8051,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550813462,223160.00
02/22/2019 00:30,2,0.000,ALERT,212.38,303.58,60.028,1550813404,"179051228000119","174011545737251",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,14364.3,14364.3,8105,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550813463,223161.00
02/22/2019 00:45,2,0.000,ALERT,211.93,304.48,60.017,1550814304,"201051344000579","174011545737251",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,1223815.6,1223815.6,8490,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814306,223162.00
02/22/2019 00:45,2,0.000,ALERT,211.48,301.47,60.006,1550814304,"201051344001025","174011545737251",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,1208342.9,1208342.9,16418,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814308,223163.00
02/22/2019 00:45,2,0.000,ALERT,211.48,301.77,60.006,1550814304,"201051344001093","174011545737251",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,1195803.2,1195803.2,16408,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550814310,223164.00
02/22/2019 00:45,2,0.000,ALERT,211.93,303.88,60.017,1550814304,"201051344000458","174011545737251",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,1211384.7,1211384.7,8205,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814311,223165.00
02/22/2019 00:45,2,0.000,ALERT,211.25,302.07,60.006,1550814304,"201051344000890","174011545737251",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,1204771.7,1204771.7,16367,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814313,223166.00
02/22/2019 00:45,2,0.000,ALERT,211.70,303.58,59.969,1550814304,"201051344000988","174011545737251",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,942836.1,942836.1,8555,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814315,223167.00
02/22/2019 00:45,2,0.000,ALERT,211.70,302.98,60.022,1550814304,"201051344000582","174011545737251",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,1184600.4,1184600.4,16337,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814317,223168.00
02/22/2019 00:45,2,0.000,ALERT,211.93,304.18,60.012,1550814304,"201051344000868","174011545737251",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,1196689.3,1196689.3,40243,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550814319,223169.00
02/22/2019 00:45,2,0.000,ALERT,212.61,304.48,60.017,1550814304,"201051344000576","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1213236.8,1213236.8,12309,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814320,223170.00
02/22/2019 00:45,2,0.000,ALERT,212.16,303.88,60.017,1550814304,"201051344001158","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1189814.5,1189814.5,8535,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814322,223171.00
02/22/2019 00:45,2,0.000,ALERT,211.48,301.47,60.001,1550814304,"201051344000917","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1201511.2,1201511.2,16200,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814324,223172.00
02/22/2019 00:45,2,0.000,ALERT,211.48,301.47,60.022,1550814304,"201051344000417","174011545737251",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,973910.2,973910.2,16437,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814326,223173.00
02/22/2019 00:45,2,0.000,ALERT,211.70,301.77,60.049,1550814304,"201051344000685","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,1205787.8,1205787.8,16421,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814328,223174.00
02/22/2019 00:45,2,0.000,ALERT,211.48,301.17,60.017,1550814304,"201051344000651","174011545737251",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,1199592.2,1199592.2,16399,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550814330,223175.00
02/22/2019 00:45,2,0.000,ALERT,211.70,304.48,60.022,1550814304,"201051344000594","174011545737251",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,1214469.1,1214469.1,40225,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814331,223176.00
02/22/2019 00:45,2,0.000,ALERT,211.93,303.58,60.022,1550814304,"201051344000469","174011545737251",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,1198781.2,1198781.2,8488,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814333,223177.00
02/22/2019 00:45,2,0.000,ALERT,211.48,302.37,60.017,1550814304,"201051344000585","174011545737251",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,1214267.5,1214267.5,16453,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550814335,223178.00
02/22/2019 00:45,2,0.000,ALERT,212.38,303.58,60.028,1550814304,"201051344000853","174011545737251",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,1217192.9,1217192.9,8126,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814337,223179.00
02/22/2019 00:45,2,0.000,ALERT,211.48,302.07,60.017,1550814304,"201051344001145","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1213144.0,1213144.0,16370,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550814339,223180.00
02/22/2019 00:45,2,0.000,ALERT,211.48,301.77,60.022,1550814304,"201051344000438","174011545737251",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,1207246.5,1207246.5,16418,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814341,223181.00
02/22/2019 00:45,2,0.000,ALERT,211.03,301.77,60.038,1550814304,"201051344001135","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1195328.4,1195328.4,16371,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814342,223182.00
02/22/2019 00:45,2,0.000,ALERT,211.93,303.88,60.070,1550814304,"201051344000983","174011545737251",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,1216032.8,1216032.8,8128,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814344,223183.00
02/22/2019 00:45,2,0.000,ALERT,211.48,301.47,59.985,1550814304,"201051344001203","174011545737251",0.00,-2.50,0,299.67,305.38,0.0,0.0,0.000,1204236.8,1204236.8,16411,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814346,223184.00
02/22/2019 00:45,2,0.000,ALERT,211.25,302.37,60.033,1550814304,"201051344001230","174011545737251",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,1198703.2,1198703.2,16220,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814348,223185.00
02/22/2019 00:45,2,0.000,ALERT,211.25,302.07,60.028,1550814304,"201051344000646","174011545737251",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,1193298.7,1193298.7,16383,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814350,223186.00
02/22/2019 00:45,2,0.000,ALERT,212.16,303.58,60.033,1550814304,"201051344000867","174011545737251",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,1195380.6,1195380.6,40271,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814352,223187.00
02/22/2019 00:45,2,0.000,ALERT,212.61,303.88,60.038,1550814304,"201051344000633","174011545737251",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,1194348.5,1194348.5,40332,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814354,223188.00
02/22/2019 00:45,2,0.000,ALERT,211.03,302.07,60.028,1550814304,"201051344000955","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1212511.8,1212511.8,16409,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814356,223189.00
02/22/2019 00:45,2,0.000,ALERT,212.16,303.28,60.028,1550814304,"201051344000648","174011545737251",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,1205328.3,1205328.3,39860,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814358,223190.00
02/22/2019 00:45,2,0.000,ALERT,212.38,303.88,60.028,1550814304,"201051344000645","174011545737251",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,1210296.9,1210296.9,39818,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550814359,223191.00
02/22/2019 00:45,2,0.000,ALERT,211.93,304.48,60.022,1550814304,"201051344000569","174011545737251",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,1226647.8,1226647.8,8053,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550814361,223192.00
02/22/2019 00:45,2,0.000,ALERT,212.16,303.58,59.985,1550814304,"179051228000119","174011545737251",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,14364.3,14364.3,8107,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550814363,223193.00
02/22/2019 01:00,2,0.000,ALERT,212.61,305.38,60.028,1550815204,"201051344000579","174011545737251",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,1223815.6,1223815.6,8492,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550815206,223194.00
02/22/2019 01:00,2,0.000,ALERT,211.48,302.37,60.038,1550815204,"201051344001025","174011545737251",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,1208342.9,1208342.9,16420,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550815208,223195.00
02/22/2019 01:00,2,0.000,ALERT,211.70,302.98,60.028,1550815204,"201051344001093","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1195803.2,1195803.2,16410,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550815210,223196.00
02/22/2019 01:00,2,0.000,ALERT,212.38,304.78,60.033,1550815204,"201051344000458","174011545737251",0.00,-0.50,0,302.07,307.18,0.0,0.0,0.000,1211384.7,1211384.7,8207,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550815212,223197.00
02/22/2019 01:00,2,0.000,ALERT,211.48,303.28,60.033,1550815204,"201051344000890","174011545737251",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,1204771.7,1204771.7,16369,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550815214,223198.00
02/22/2019 01:00,2,0.000,ALERT,212.38,304.78,60.033,1550815204,"201051344000988","174011545737251",0.00,-1.50,0,299.07,305.98,0.0,0.0,0.000,942836.1,942836.1,8557,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550815215,223199.00
02/22/2019 01:00,2,0.000,ALERT,212.16,303.88,60.033,1550815204,"201051344000582","174011545737251",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,1184600.4,1184600.4,16339,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550815217,223200.00
02/22/2019 01:00,2,0.000,ALERT,212.38,305.38,60.038,1550815204,"201051344000868","174011545737251",0.00,-2.00,0,302.37,307.18,0.0,0.0,0.000,1196689.3,1196689.3,40245,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550815219,223201.00
02/22/2019 01:00,2,0.000,ALERT,213.06,305.38,60.028,1550815204,"201051344000576","174011545737251",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,1213236.8,1213236.8,12311,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550815221,223202.00
02/22/2019 01:00,2,0.000,ALERT,212.61,304.48,60.028,1550815204,"201051344001158","174011545737251",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,1189814.5,1189814.5,8537,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550815223,223203.00
02/22/2019 01:00,2,0.000,ALERT,211.93,302.37,60.038,1550815204,"201051344000917","174011545737251",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,1201511.2,1201511.2,16202,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550815224,223204.00
02/22/2019 01:00,2,0.000,ALERT,211.93,302.68,60.054,1550815204,"201051344000417","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,973910.2,973910.2,16439,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550815226,223205.00
02/22/2019 01:00,2,0.000,ALERT,212.16,302.98,60.038,1550815204,"201051344000685","174011545737251",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,1205787.8,1205787.8,16423,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550815228,223206.00
02/22/2019 01:00,2,0.000,ALERT,211.93,302.07,60.081,1550815204,"201051344000651","174011545737251",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,1199592.2,1199592.2,16401,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550815230,223207.00
02/22/2019 01:00,2,0.000,ALERT,212.38,305.08,60.033,1550815204,"201051344000594","174011545737251",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,1214469.1,1214469.1,40227,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550815232,223208.00
02/22/2019 01:00,2,0.000,ALERT,212.83,304.78,60.033,1550815204,"201051344000469","174011545737251",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,1198781.2,1198781.2,8490,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550815234,223209.00
