ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 01:00,2,0.000,ALERT,211.70,302.98,60.001,1550815204,"201051344000585","174011545737251",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,1214267.5,1214267.5,16455,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550815236,223210.00
02/22/2019 01:00,2,0.000,ALERT,213.29,304.48,59.990,1550815204,"201051344000853","174011545737251",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,1217192.9,1217192.9,8128,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550815238,223211.00
02/22/2019 01:00,2,0.000,ALERT,211.93,303.28,60.043,1550815204,"201051344001145","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1213144.0,1213144.0,16372,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550815239,223212.00
02/22/2019 01:00,2,0.000,ALERT,211.93,302.68,60.065,1550815204,"201051344000438","174011545737251",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,1207246.5,1207246.5,16420,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550815241,223213.00
02/22/2019 01:00,2,0.000,ALERT,211.25,302.68,60.033,1550815204,"201051344001135","174011545737251",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,1195328.4,1195328.4,16373,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550815243,223214.00
02/22/2019 01:00,2,0.000,ALERT,212.61,304.78,60.038,1550815204,"201051344000983","174011545737251",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,1216032.8,1216032.8,8130,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550815245,223215.00
02/22/2019 01:00,2,0.000,ALERT,211.70,302.37,60.033,1550815204,"201051344001203","174011545737251",0.00,-2.50,0,299.67,305.98,0.0,0.0,0.000,1204236.8,1204236.8,16413,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550815247,223216.00
02/22/2019 01:00,2,0.000,ALERT,211.70,303.28,60.033,1550815204,"201051344001230","174011545737251",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,1198703.2,1198703.2,16222,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550815248,223217.00
02/22/2019 01:00,2,0.000,ALERT,211.48,302.98,59.996,1550815204,"201051344000646","174011545737251",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,1193298.7,1193298.7,16385,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550815250,223218.00
02/22/2019 01:00,2,0.000,ALERT,212.83,304.18,60.017,1550815204,"201051344000867","174011545737251",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,1195380.6,1195380.6,40273,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550815252,223219.00
02/22/2019 01:00,2,0.000,ALERT,213.29,304.48,60.033,1550815204,"201051344000633","174011545737251",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,1194348.5,1194348.5,40334,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550815254,223220.00
02/22/2019 01:00,2,0.000,ALERT,211.48,303.28,60.038,1550815204,"201051344000955","174011545737251",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,1212511.8,1212511.8,16411,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550815256,223221.00
02/22/2019 01:00,2,0.000,ALERT,212.83,304.18,59.996,1550815204,"201051344000648","174011545737251",0.00,-3.00,0,301.17,306.28,0.0,0.0,0.000,1205328.3,1205328.3,39862,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550815258,223222.00
02/22/2019 01:00,2,0.000,ALERT,213.06,304.48,60.038,1550815204,"201051344000645","174011545737251",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,1210296.9,1210296.9,39820,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550815260,223223.00
02/22/2019 01:00,2,0.000,ALERT,212.83,305.38,60.033,1550815204,"201051344000569","174011545737251",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,1226647.8,1226647.8,8055,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550815262,223224.00
02/22/2019 01:00,2,0.000,ALERT,213.06,304.48,60.043,1550815204,"179051228000119","174011545737251",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,14364.3,14364.3,8109,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550815263,223225.00
02/22/2019 01:15,2,0.000,ALERT,212.61,305.68,59.996,1550816104,"201051344000579","174011545737251",0.00,-1.50,0,303.88,307.18,0.0,0.0,0.000,1223815.6,1223815.6,8494,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816106,223226.00
02/22/2019 01:15,2,0.000,ALERT,211.93,301.77,59.996,1550816104,"201051344001025","174011545737251",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,1208342.9,1208342.9,16422,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816108,223227.00
02/22/2019 01:15,2,0.000,ALERT,212.16,302.68,60.028,1550816104,"201051344001093","174011545737251",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,1195803.2,1195803.2,16412,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816110,223228.00
02/22/2019 01:15,2,0.000,ALERT,212.61,305.08,59.996,1550816104,"201051344000458","174011545737251",0.00,-0.50,0,302.98,307.18,0.0,0.0,0.000,1211384.7,1211384.7,8209,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816112,223229.00
02/22/2019 01:15,2,0.000,ALERT,212.16,303.28,60.033,1550816104,"201051344000890","174011545737251",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,1204771.7,1204771.7,16371,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816114,223230.00
02/22/2019 01:15,2,0.000,ALERT,212.61,305.08,59.996,1550816104,"201051344000988","174011545737251",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,942836.1,942836.1,8559,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816115,223231.00
02/22/2019 01:15,2,0.000,ALERT,212.61,303.88,60.038,1550816104,"201051344000582","174011545737251",0.00,-2.50,0,301.77,305.08,0.0,0.0,0.000,1184600.4,1184600.4,16341,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816117,223232.00
02/22/2019 01:15,2,0.000,ALERT,212.83,305.68,60.001,1550816104,"201051344000868","174011545737251",0.00,-1.50,0,303.58,307.18,0.0,0.0,0.000,1196689.3,1196689.3,40247,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816119,223233.00
02/22/2019 01:15,2,0.000,ALERT,213.29,305.68,60.006,1550816104,"201051344000576","174011545737251",0.00,-2.00,0,302.98,306.88,0.0,0.0,0.000,1213236.8,1213236.8,12313,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816121,223234.00
02/22/2019 01:15,2,0.000,ALERT,212.83,304.78,59.990,1550816104,"201051344001158","174011545737251",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,1189814.5,1189814.5,8539,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816123,223235.00
02/22/2019 01:15,2,0.000,ALERT,212.38,302.37,59.996,1550816104,"201051344000917","174011545737251",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,1201511.2,1201511.2,16204,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816125,223236.00
02/22/2019 01:15,2,0.000,ALERT,212.38,302.37,60.001,1550816104,"201051344000417","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,973910.2,973910.2,16441,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816127,223237.00
02/22/2019 01:15,2,0.000,ALERT,212.61,302.98,59.985,1550816104,"201051344000685","174011545737251",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,1205787.8,1205787.8,16425,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816128,223238.00
02/22/2019 01:15,2,0.000,ALERT,212.38,302.37,60.017,1550816104,"201051344000651","174011545737251",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,1199592.2,1199592.2,16403,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816130,223239.00
02/22/2019 01:15,2,0.000,ALERT,212.38,305.38,60.038,1550816104,"201051344000594","174011545737251",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,1214469.1,1214469.1,40229,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816132,223240.00
02/22/2019 01:15,2,0.000,ALERT,212.83,305.08,59.964,1550816104,"201051344000469","174011545737251",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,1198781.2,1198781.2,8492,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816134,223241.00
02/22/2019 01:15,2,0.000,ALERT,212.38,303.28,60.001,1550816104,"201051344000585","174011545737251",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,1214267.5,1214267.5,16457,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816136,223242.00
02/22/2019 01:15,2,0.000,ALERT,213.29,304.78,60.033,1550816104,"201051344000853","174011545737251",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,1217192.9,1217192.9,8130,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816138,223243.00
02/22/2019 01:15,2,0.000,ALERT,212.38,303.28,59.969,1550816104,"201051344001145","174011545737251",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,1213144.0,1213144.0,16374,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550816140,223244.00
02/22/2019 01:15,2,0.000,ALERT,212.38,302.98,59.990,1550816104,"201051344000438","174011545737251",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,1207246.5,1207246.5,16422,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816141,223245.00
02/22/2019 01:15,2,0.000,ALERT,211.93,302.98,60.006,1550816104,"201051344001135","174011545737251",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,1195328.4,1195328.4,16375,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816143,223246.00
02/22/2019 01:15,2,0.000,ALERT,212.61,305.38,59.996,1550816104,"201051344000983","174011545737251",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,1216032.8,1216032.8,8132,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550816145,223247.00
02/22/2019 01:15,2,0.000,ALERT,212.16,302.68,60.017,1550816104,"201051344001203","174011545737251",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,1204236.8,1204236.8,16415,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816147,223248.00
02/22/2019 01:15,2,0.000,ALERT,212.16,303.28,60.006,1550816104,"201051344001230","174011545737251",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,1198703.2,1198703.2,16224,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550816149,223249.00
02/22/2019 01:15,2,0.000,ALERT,211.93,302.98,60.001,1550816104,"201051344000646","174011545737251",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,1193298.7,1193298.7,16387,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816150,223250.00
02/22/2019 01:15,2,0.000,ALERT,213.06,304.48,60.006,1550816104,"201051344000867","174011545737251",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,1195380.6,1195380.6,40275,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550816152,223251.00
02/22/2019 01:15,2,0.000,ALERT,213.51,305.08,59.990,1550816104,"201051344000633","174011545737251",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,1194348.5,1194348.5,40336,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816154,223252.00
02/22/2019 01:15,2,0.000,ALERT,211.70,302.98,59.969,1550816104,"201051344000955","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1212511.8,1212511.8,16413,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550816156,223253.00
02/22/2019 01:15,2,0.000,ALERT,212.83,304.48,59.990,1550816104,"201051344000648","174011545737251",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,1205328.3,1205328.3,39864,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550816158,223254.00
02/22/2019 01:15,2,0.000,ALERT,213.06,305.08,59.996,1550816104,"201051344000645","174011545737251",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,1210296.9,1210296.9,39822,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550816160,223255.00
02/22/2019 01:15,2,0.000,ALERT,212.83,305.68,59.980,1550816104,"201051344000569","174011545737251",0.00,-2.00,0,303.58,307.48,0.0,0.0,0.000,1226647.8,1226647.8,8057,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550816162,223256.00
02/22/2019 01:15,2,0.000,ALERT,213.06,304.78,60.022,1550816104,"179051228000119","174011545737251",0.00,0.00,0,301.17,306.28,0.0,0.0,0.000,14364.3,14364.3,8111,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550816164,223257.00
02/22/2019 01:30,2,0.000,ALERT,212.61,305.68,60.033,1550817004,"201051344000579","174011545737251",0.00,-2.00,0,303.58,307.48,0.0,0.0,0.000,1223815.6,1223815.6,8496,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817006,223258.00
02/22/2019 01:30,2,0.000,ALERT,212.16,302.68,60.033,1550817004,"201051344001025","174011545737251",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,1208342.9,1208342.9,16424,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817008,223259.00
02/22/2019 01:30,2,0.000,ALERT,212.38,303.28,60.028,1550817004,"201051344001093","174011545737251",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,1195803.2,1195803.2,16414,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817010,223260.00
02/22/2019 01:30,2,0.000,ALERT,212.61,305.08,60.038,1550817004,"201051344000458","174011545737251",0.00,-0.50,0,303.28,307.48,0.0,0.0,0.000,1211384.7,1211384.7,8211,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817012,223261.00
02/22/2019 01:30,2,0.000,ALERT,212.16,303.88,60.033,1550817004,"201051344000890","174011545737251",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,1204771.7,1204771.7,16373,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817013,223262.00
02/22/2019 01:30,2,0.000,ALERT,212.38,304.78,60.028,1550817004,"201051344000988","174011545737251",0.00,-1.50,0,300.27,306.28,0.0,0.0,0.000,942836.1,942836.1,8561,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550817015,223263.00
02/22/2019 01:30,2,0.000,ALERT,212.83,304.48,60.033,1550817004,"201051344000582","174011545737251",0.00,-2.50,0,302.07,305.38,0.0,0.0,0.000,1184600.4,1184600.4,16343,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817017,223264.00
02/22/2019 01:30,2,0.000,ALERT,212.61,305.38,60.065,1550817004,"201051344000868","174011545737251",0.00,-2.00,0,303.58,307.48,0.0,0.0,0.000,1196689.3,1196689.3,40249,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817019,223265.00
02/22/2019 01:30,2,0.000,ALERT,212.83,305.08,60.028,1550817004,"201051344000576","174011545737251",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,1213236.8,1213236.8,12315,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817021,223266.00
02/22/2019 01:30,2,0.000,ALERT,212.61,304.78,60.043,1550817004,"201051344001158","174011545737251",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,1189814.5,1189814.5,8541,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817023,223267.00
02/22/2019 01:30,2,0.000,ALERT,212.38,302.98,60.006,1550817004,"201051344000917","174011545737251",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,1201511.2,1201511.2,16206,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550817024,223268.00
02/22/2019 01:30,2,0.000,ALERT,212.61,302.98,60.033,1550817004,"201051344000417","174011545737251",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,973910.2,973910.2,16443,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817026,223269.00
02/22/2019 01:30,2,0.000,ALERT,212.38,302.98,60.028,1550817004,"201051344000685","174011545737251",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,1205787.8,1205787.8,16427,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817028,223270.00
02/22/2019 01:30,2,0.000,ALERT,212.16,302.37,60.028,1550817004,"201051344000651","174011545737251",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,1199592.2,1199592.2,16405,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817030,223271.00
02/22/2019 01:30,2,0.000,ALERT,212.38,305.68,60.059,1550817004,"201051344000594","174011545737251",0.00,-2.00,0,302.68,307.18,0.0,0.0,0.000,1214469.1,1214469.1,40231,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817032,223272.00
02/22/2019 01:30,2,0.000,ALERT,212.83,305.08,60.054,1550817004,"201051344000469","174011545737251",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,1198781.2,1198781.2,8494,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550817034,223273.00
02/22/2019 01:30,2,0.000,ALERT,212.38,303.58,60.022,1550817004,"201051344000585","174011545737251",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,1214267.5,1214267.5,16459,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817036,223274.00
02/22/2019 01:30,2,0.000,ALERT,213.29,304.78,60.028,1550817004,"201051344000853","174011545737251",0.00,-2.00,0,302.98,306.88,0.0,0.0,0.000,1217192.9,1217192.9,8132,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817037,223275.00
02/22/2019 01:30,2,0.000,ALERT,212.61,303.58,60.012,1550817004,"201051344001145","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1213144.0,1213144.0,16376,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817039,223276.00
02/22/2019 01:30,2,0.000,ALERT,212.38,303.28,60.022,1550817004,"201051344000438","174011545737251",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,1207246.5,1207246.5,16424,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817041,223277.00
02/22/2019 01:30,2,0.000,ALERT,211.93,303.58,60.017,1550817004,"201051344001135","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,1195328.4,1195328.4,16377,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550817043,223278.00
02/22/2019 01:30,2,0.000,ALERT,212.61,305.08,59.985,1550817004,"201051344000983","174011545737251",0.00,-1.50,0,303.28,307.18,0.0,0.0,0.000,1216032.8,1216032.8,8134,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817045,223279.00
02/22/2019 01:30,2,0.000,ALERT,212.38,302.68,59.980,1550817004,"201051344001203","174011545737251",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,1204236.8,1204236.8,16417,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817047,223280.00
02/22/2019 01:30,2,0.000,ALERT,212.16,303.58,60.022,1550817004,"201051344001230","174011545737251",0.00,-2.00,0,301.47,304.78,0.0,0.0,0.000,1198703.2,1198703.2,16226,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550817048,223281.00
02/22/2019 01:30,2,0.000,ALERT,211.93,302.98,60.006,1550817004,"201051344000646","174011545737251",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,1193298.7,1193298.7,16389,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817050,223282.00
02/22/2019 01:30,2,0.000,ALERT,212.83,304.48,60.006,1550817004,"201051344000867","174011545737251",0.00,-1.50,0,302.37,307.18,0.0,0.0,0.000,1195380.6,1195380.6,40277,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817052,223283.00
02/22/2019 01:30,2,0.000,ALERT,213.29,304.78,60.006,1550817004,"201051344000633","174011545737251",0.00,-2.00,0,301.17,306.58,0.0,0.0,0.000,1194348.5,1194348.5,40338,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550817054,223284.00
02/22/2019 01:30,2,0.000,ALERT,211.93,303.28,60.022,1550817004,"201051344000955","174011545737251",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,1212511.8,1212511.8,16415,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817056,223285.00
02/22/2019 01:30,2,0.000,ALERT,212.61,304.18,60.001,1550817004,"201051344000648","174011545737251",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,1205328.3,1205328.3,39866,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817058,223286.00
02/22/2019 01:30,2,0.000,ALERT,213.06,304.78,60.001,1550817004,"201051344000645","174011545737251",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,1210296.9,1210296.9,39824,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550817060,223287.00
02/22/2019 01:30,2,0.000,ALERT,212.61,305.38,60.033,1550817004,"201051344000569","174011545737251",0.00,-2.00,0,303.58,307.78,0.0,0.0,0.000,1226647.8,1226647.8,8059,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817062,223288.00
02/22/2019 01:30,2,0.000,ALERT,213.06,304.48,60.006,1550817004,"179051228000119","174011545737251",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,14364.3,14364.3,8113,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550817063,223289.00
02/22/2019 01:45,2,0.000,ALERT,212.61,305.38,59.943,1550817904,"201051344000579","174011545737251",0.00,-1.50,0,303.88,307.48,0.0,0.0,0.000,1223815.6,1223815.6,8498,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817906,223290.00
02/22/2019 01:45,2,0.000,ALERT,212.16,302.68,59.975,1550817904,"201051344001025","174011545737251",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,1208342.9,1208342.9,16426,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817908,223291.00
02/22/2019 01:45,2,0.000,ALERT,212.16,303.28,59.985,1550817904,"201051344001093","174011545737251",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,1195803.2,1195803.2,16416,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550817910,223292.00
02/22/2019 01:45,2,0.000,ALERT,212.61,305.38,59.996,1550817904,"201051344000458","174011545737251",0.00,-0.50,0,303.58,307.48,0.0,0.0,0.000,1211384.7,1211384.7,8213,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817912,223293.00
02/22/2019 01:45,2,0.000,ALERT,212.16,303.88,59.990,1550817904,"201051344000890","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1204771.7,1204771.7,16375,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817913,223294.00
02/22/2019 01:45,2,0.000,ALERT,212.61,305.08,59.980,1550817904,"201051344000988","174011545737251",0.00,-1.50,0,300.57,306.28,0.0,0.0,0.000,942836.1,942836.1,8563,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550817915,223295.00
02/22/2019 01:45,2,0.000,ALERT,212.83,304.48,60.001,1550817904,"201051344000582","174011545737251",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,1184600.4,1184600.4,16345,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550817917,223296.00
02/22/2019 01:45,2,0.000,ALERT,212.61,305.68,59.996,1550817904,"201051344000868","174011545737251",0.00,-2.00,0,303.88,307.18,0.0,0.0,0.000,1196689.3,1196689.3,40251,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817919,223297.00
02/22/2019 01:45,2,0.000,ALERT,213.29,305.68,59.990,1550817904,"201051344000576","174011545737251",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,1213236.8,1213236.8,12317,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817921,223298.00
02/22/2019 01:45,2,0.000,ALERT,212.83,304.78,59.996,1550817904,"201051344001158","174011545737251",0.00,-2.50,0,302.68,306.28,0.0,0.0,0.000,1189814.5,1189814.5,8543,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817922,223299.00
02/22/2019 01:45,2,0.000,ALERT,212.38,302.68,59.996,1550817904,"201051344000917","174011545737251",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,1201511.2,1201511.2,16208,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550817924,223300.00
02/22/2019 01:45,2,0.000,ALERT,212.61,302.68,59.990,1550817904,"201051344000417","174011545737251",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,973910.2,973910.2,16445,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817926,223301.00
02/22/2019 01:45,2,0.000,ALERT,212.61,302.98,59.996,1550817904,"201051344000685","174011545737251",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,1205787.8,1205787.8,16429,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817928,223302.00
02/22/2019 01:45,2,0.000,ALERT,212.38,302.37,59.996,1550817904,"201051344000651","174011545737251",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,1199592.2,1199592.2,16407,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817930,223303.00
02/22/2019 01:45,2,0.000,ALERT,212.16,305.08,59.985,1550817904,"201051344000594","174011545737251",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,1214469.1,1214469.1,40233,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817932,223304.00
02/22/2019 01:45,2,0.000,ALERT,212.83,304.78,59.953,1550817904,"201051344000469","174011545737251",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,1198781.2,1198781.2,8496,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817933,223305.00
02/22/2019 01:45,2,0.000,ALERT,212.61,303.58,59.980,1550817904,"201051344000585","174011545737251",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,1214267.5,1214267.5,16461,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817935,223306.00
02/22/2019 01:45,2,0.000,ALERT,213.29,304.78,59.990,1550817904,"201051344000853","174011545737251",0.00,-2.00,0,303.28,306.88,0.0,0.0,0.000,1217192.9,1217192.9,8134,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817937,223307.00
02/22/2019 01:45,2,0.000,ALERT,212.61,303.88,59.990,1550817904,"201051344001145","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1213144.0,1213144.0,16378,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550817939,223308.00
02/22/2019 01:45,2,0.000,ALERT,212.61,303.28,60.012,1550817904,"201051344000438","174011545737251",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,1207246.5,1207246.5,16426,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817941,223309.00
02/22/2019 01:45,2,0.000,ALERT,211.93,303.58,59.985,1550817904,"201051344001135","174011545737251",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,1195328.4,1195328.4,16379,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550817943,223310.00
02/22/2019 01:45,2,0.000,ALERT,212.61,305.08,59.975,1550817904,"201051344000983","174011545737251",0.00,-1.50,0,303.58,307.18,0.0,0.0,0.000,1216032.8,1216032.8,8136,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817945,223311.00
02/22/2019 01:45,2,0.000,ALERT,212.38,302.68,59.990,1550817904,"201051344001203","174011545737251",0.00,-2.50,0,301.17,306.58,0.0,0.0,0.000,1204236.8,1204236.8,16419,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817947,223312.00
02/22/2019 01:45,2,0.000,ALERT,212.38,303.58,59.990,1550817904,"201051344001230","174011545737251",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,1198703.2,1198703.2,16228,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817948,223313.00
02/22/2019 01:45,2,0.000,ALERT,212.16,303.28,59.990,1550817904,"201051344000646","174011545737251",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,1193298.7,1193298.7,16391,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817950,223314.00
02/22/2019 01:45,2,0.000,ALERT,213.06,304.18,59.996,1550817904,"201051344000867","174011545737251",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,1195380.6,1195380.6,40279,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817952,223315.00
02/22/2019 01:45,2,0.000,ALERT,213.51,304.48,60.001,1550817904,"201051344000633","174011545737251",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,1194348.5,1194348.5,40340,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817954,223316.00
02/22/2019 01:45,2,0.000,ALERT,211.93,303.28,59.996,1550817904,"201051344000955","174011545737251",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,1212511.8,1212511.8,16417,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817956,223317.00
02/22/2019 01:45,2,0.000,ALERT,212.61,303.88,60.006,1550817904,"201051344000648","174011545737251",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,1205328.3,1205328.3,39868,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550817958,223318.00
02/22/2019 01:45,2,0.000,ALERT,213.06,304.48,60.006,1550817904,"201051344000645","174011545737251",0.00,-1.50,0,302.98,306.58,0.0,0.0,0.000,1210296.9,1210296.9,39826,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817960,223319.00
02/22/2019 01:45,2,0.000,ALERT,212.61,305.38,60.006,1550817904,"201051344000569","174011545737251",0.00,-1.50,0,303.28,307.48,0.0,0.0,0.000,1226647.8,1226647.8,8062,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550817962,223320.00
02/22/2019 01:45,2,0.000,ALERT,213.06,304.18,60.017,1550817904,"179051228000119","174011545737251",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,14364.3,14364.3,8115,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550817964,223321.00
02/22/2019 02:00,2,0.000,ALERT,212.83,305.68,59.980,1550818804,"201051344000579","174011545737251",0.00,-2.00,0,303.88,307.78,0.0,0.0,0.000,1223815.6,1223815.6,8500,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818806,223322.00
02/22/2019 02:00,2,0.000,ALERT,211.93,302.37,60.033,1550818804,"201051344001025","174011545737251",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,1208342.9,1208342.9,16428,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550818808,223323.00
02/22/2019 02:00,2,0.000,ALERT,212.16,303.28,59.985,1550818804,"201051344001093","174011545737251",0.00,-1.00,0,301.47,304.48,0.0,0.0,0.000,1195803.2,1195803.2,16418,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818810,223324.00
02/22/2019 02:00,2,0.000,ALERT,212.83,304.78,59.975,1550818804,"201051344000458","174011545737251",0.00,-0.50,0,303.28,307.48,0.0,0.0,0.000,1211384.7,1211384.7,8215,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818812,223325.00
02/22/2019 02:00,2,0.000,ALERT,211.93,303.28,59.980,1550818804,"201051344000890","174011545737251",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,1204771.7,1204771.7,16377,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818814,223326.00
02/22/2019 02:00,2,0.000,ALERT,212.83,305.08,59.990,1550818804,"201051344000988","174011545737251",0.00,-1.50,0,300.57,306.28,0.0,0.0,0.000,942836.1,942836.1,8565,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550818815,223327.00
02/22/2019 02:00,2,0.000,ALERT,212.61,304.18,59.990,1550818804,"201051344000582","174011545737251",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,1184600.4,1184600.4,16347,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818817,223328.00
02/22/2019 02:00,2,0.000,ALERT,212.83,305.68,59.996,1550818804,"201051344000868","174011545737251",0.00,-1.50,0,303.58,307.48,0.0,0.0,0.000,1196689.3,1196689.3,40253,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818819,223329.00
02/22/2019 02:00,2,0.000,ALERT,213.51,305.68,59.964,1550818804,"201051344000576","174011545737251",0.00,-2.00,0,302.98,306.88,0.0,0.0,0.000,1213236.8,1213236.8,12319,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550818821,223330.00
02/22/2019 02:00,2,0.000,ALERT,213.06,304.78,59.964,1550818804,"201051344001158","174011545737251",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,1189814.5,1189814.5,8545,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818823,223331.00
02/22/2019 02:00,2,0.000,ALERT,212.38,302.68,59.996,1550818804,"201051344000917","174011545737251",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,1201511.2,1201511.2,16210,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818825,223332.00
02/22/2019 02:00,2,0.000,ALERT,212.38,302.37,59.959,1550818804,"201051344000417","174011545737251",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,973910.2,973910.2,16447,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550818827,223333.00
02/22/2019 02:00,2,0.000,ALERT,212.38,302.98,59.996,1550818804,"201051344000685","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1205787.8,1205787.8,16431,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818828,223334.00
02/22/2019 02:00,2,0.000,ALERT,212.16,302.37,60.001,1550818804,"201051344000651","174011545737251",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,1199592.2,1199592.2,16409,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550818830,223335.00
02/22/2019 02:00,2,0.000,ALERT,212.61,305.08,59.990,1550818804,"201051344000594","174011545737251",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,1214469.1,1214469.1,40235,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550818832,223336.00
02/22/2019 02:00,2,0.000,ALERT,213.06,304.78,59.990,1550818804,"201051344000469","174011545737251",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,1198781.2,1198781.2,8498,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818834,223337.00
02/22/2019 02:00,2,0.000,ALERT,212.16,302.98,59.990,1550818804,"201051344000585","174011545737251",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,1214267.5,1214267.5,16463,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818836,223338.00
02/22/2019 02:00,2,0.000,ALERT,213.51,304.78,59.990,1550818804,"201051344000853","174011545737251",0.00,-2.00,0,302.98,306.88,0.0,0.0,0.000,1217192.9,1217192.9,8136,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818838,223339.00
02/22/2019 02:00,2,0.000,ALERT,212.38,303.28,59.990,1550818804,"201051344001145","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1213144.0,1213144.0,16380,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550818839,223340.00
02/22/2019 02:00,2,0.000,ALERT,212.38,302.98,59.990,1550818804,"201051344000438","174011545737251",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,1207246.5,1207246.5,16428,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818841,223341.00
02/22/2019 02:00,2,0.000,ALERT,211.70,302.98,59.996,1550818804,"201051344001135","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1195328.4,1195328.4,16381,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818843,223342.00
02/22/2019 02:00,2,0.000,ALERT,212.83,305.08,59.969,1550818804,"201051344000983","174011545737251",0.00,-1.50,0,303.28,307.18,0.0,0.0,0.000,1216032.8,1216032.8,8138,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818845,223343.00
02/22/2019 02:00,2,0.000,ALERT,212.16,302.68,59.990,1550818804,"201051344001203","174011545737251",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,1204236.8,1204236.8,16421,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818847,223344.00
02/22/2019 02:00,2,0.000,ALERT,212.16,303.28,59.996,1550818804,"201051344001230","174011545737251",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,1198703.2,1198703.2,16230,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818848,223345.00
02/22/2019 02:00,2,0.000,ALERT,211.70,302.68,59.959,1550818804,"201051344000646","174011545737251",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,1193298.7,1193298.7,16393,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818850,223346.00
02/22/2019 02:00,2,0.000,ALERT,213.29,304.48,59.996,1550818804,"201051344000867","174011545737251",0.00,-1.00,0,302.37,307.18,0.0,0.0,0.000,1195380.6,1195380.6,40281,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550818852,223347.00
02/22/2019 02:00,2,0.000,ALERT,213.51,304.78,59.996,1550818804,"201051344000633","174011545737251",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,1194348.5,1194348.5,40342,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818854,223348.00
02/22/2019 02:00,2,0.000,ALERT,211.70,302.98,59.996,1550818804,"201051344000955","174011545737251",0.00,-1.50,0,301.47,304.78,0.0,0.0,0.000,1212511.8,1212511.8,16419,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818856,223349.00
02/22/2019 02:00,2,0.000,ALERT,212.83,304.18,59.996,1550818804,"201051344000648","174011545737251",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,1205328.3,1205328.3,39870,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818858,223350.00
02/22/2019 02:00,2,0.000,ALERT,213.29,305.08,59.959,1550818804,"201051344000645","174011545737251",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,1210296.9,1210296.9,39828,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818860,223351.00
02/22/2019 02:00,2,0.000,ALERT,213.06,305.68,59.990,1550818804,"201051344000569","174011545737251",0.00,-2.00,0,303.58,307.78,0.0,0.0,0.000,1226647.8,1226647.8,8064,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550818862,223352.00
02/22/2019 02:00,2,0.000,ALERT,213.29,304.78,59.990,1550818804,"179051228000119","174011545737251",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,14364.3,14364.3,8117,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550818863,223353.00
