ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 02:15,2,0.000,ALERT,213.06,306.28,60.012,1550819704,"201051344000579","174011545737251",0.00,-1.50,0,303.88,307.78,0.0,0.0,0.000,1223815.6,1223815.6,8502,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819706,223354.00
02/22/2019 02:15,2,0.000,ALERT,212.38,302.98,59.996,1550819704,"201051344001025","174011545737251",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,1208342.9,1208342.9,16430,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819708,223355.00
02/22/2019 02:15,2,0.000,ALERT,212.61,303.58,60.012,1550819704,"201051344001093","174011545737251",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,1195803.2,1195803.2,16420,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819710,223356.00
02/22/2019 02:15,2,0.000,ALERT,212.83,305.38,60.012,1550819704,"201051344000458","174011545737251",0.00,-0.50,0,303.28,307.48,0.0,0.0,0.000,1211384.7,1211384.7,8217,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819712,223357.00
02/22/2019 02:15,2,0.000,ALERT,212.38,304.18,60.017,1550819704,"201051344000890","174011545737251",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,1204771.7,1204771.7,16379,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819714,223358.00
02/22/2019 02:15,2,0.000,ALERT,212.83,305.08,60.028,1550819704,"201051344000988","174011545737251",0.00,-2.00,0,300.57,306.28,0.0,0.0,0.000,942836.1,942836.1,8567,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819715,223359.00
02/22/2019 02:15,2,0.000,ALERT,213.06,304.78,60.070,1550819704,"201051344000582","174011545737251",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,1184600.4,1184600.4,16349,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819717,223360.00
02/22/2019 02:15,2,0.000,ALERT,213.06,305.98,60.012,1550819704,"201051344000868","174011545737251",0.00,-2.00,0,303.58,307.48,0.0,0.0,0.000,1196689.3,1196689.3,40255,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819719,223361.00
02/22/2019 02:15,2,0.000,ALERT,213.51,306.28,60.001,1550819704,"201051344000576","174011545737251",0.00,-2.00,0,303.28,306.88,0.0,0.0,0.000,1213236.8,1213236.8,12321,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819721,223362.00
02/22/2019 02:15,2,0.000,ALERT,213.06,305.38,60.070,1550819704,"201051344001158","174011545737251",0.00,-3.00,0,302.68,306.28,0.0,0.0,0.000,1189814.5,1189814.5,8547,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819723,223363.00
02/22/2019 02:15,2,0.000,ALERT,212.83,303.28,60.028,1550819704,"201051344000917","174011545737251",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,1201511.2,1201511.2,16212,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819725,223364.00
02/22/2019 02:15,2,0.000,ALERT,212.83,303.28,60.028,1550819704,"201051344000417","174011545737251",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,973910.2,973910.2,16449,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819727,223365.00
02/22/2019 02:15,2,0.000,ALERT,212.83,303.58,60.059,1550819704,"201051344000685","174011545737251",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,1205787.8,1205787.8,16433,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819728,223366.00
02/22/2019 02:15,2,0.000,ALERT,212.61,302.98,59.990,1550819704,"201051344000651","174011545737251",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,1199592.2,1199592.2,16411,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550819730,223367.00
02/22/2019 02:15,2,0.000,ALERT,212.61,305.98,60.017,1550819704,"201051344000594","174011545737251",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,1214469.1,1214469.1,40237,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550819732,223368.00
02/22/2019 02:15,2,0.000,ALERT,213.06,305.38,60.022,1550819704,"201051344000469","174011545737251",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,1198781.2,1198781.2,8500,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819734,223369.00
02/22/2019 02:15,2,0.000,ALERT,212.61,303.88,60.022,1550819704,"201051344000585","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1214267.5,1214267.5,16465,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819736,223370.00
02/22/2019 02:15,2,0.000,ALERT,213.51,305.38,60.012,1550819704,"201051344000853","174011545737251",0.00,-2.00,0,302.98,306.88,0.0,0.0,0.000,1217192.9,1217192.9,8138,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550819738,223371.00
02/22/2019 02:15,2,0.000,ALERT,212.83,303.88,60.012,1550819704,"201051344001145","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1213144.0,1213144.0,16382,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819739,223372.00
02/22/2019 02:15,2,0.000,ALERT,212.83,303.88,60.017,1550819704,"201051344000438","174011545737251",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,1207246.5,1207246.5,16430,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819741,223373.00
02/22/2019 02:15,2,0.000,ALERT,212.16,303.58,60.017,1550819704,"201051344001135","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1195328.4,1195328.4,16383,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819743,223374.00
02/22/2019 02:15,2,0.000,ALERT,213.06,305.38,60.022,1550819704,"201051344000983","174011545737251",0.00,-1.50,0,303.58,307.18,0.0,0.0,0.000,1216032.8,1216032.8,8140,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819745,223375.00
02/22/2019 02:15,2,0.000,ALERT,212.61,303.28,60.022,1550819704,"201051344001203","174011545737251",0.00,-2.50,0,300.87,306.58,0.0,0.0,0.000,1204236.8,1204236.8,16423,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819747,223376.00
02/22/2019 02:15,2,0.000,ALERT,212.38,304.18,60.022,1550819704,"201051344001230","174011545737251",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,1198703.2,1198703.2,16232,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819748,223377.00
02/22/2019 02:15,2,0.000,ALERT,212.38,303.58,60.049,1550819704,"201051344000646","174011545737251",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,1193298.7,1193298.7,16395,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819750,223378.00
02/22/2019 02:15,2,0.000,ALERT,213.29,304.78,60.022,1550819704,"201051344000867","174011545737251",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,1195380.6,1195380.6,40283,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550819752,223379.00
02/22/2019 02:15,2,0.000,ALERT,213.51,305.08,60.017,1550819704,"201051344000633","174011545737251",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,1194348.5,1194348.5,40344,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819754,223380.00
02/22/2019 02:15,2,0.000,ALERT,212.16,303.88,60.017,1550819704,"201051344000955","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,1212511.8,1212511.8,16421,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550819756,223381.00
02/22/2019 02:15,2,0.000,ALERT,213.06,304.48,60.028,1550819704,"201051344000648","174011545737251",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,1205328.3,1205328.3,39872,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819758,223382.00
02/22/2019 02:15,2,0.000,ALERT,213.29,305.08,60.022,1550819704,"201051344000645","174011545737251",0.00,-1.50,0,303.28,306.88,0.0,0.0,0.000,1210296.9,1210296.9,39830,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819760,223383.00
02/22/2019 02:15,2,0.000,ALERT,213.06,305.98,60.065,1550819704,"201051344000569","174011545737251",0.00,-2.00,0,303.88,307.78,0.0,0.0,0.000,1226647.8,1226647.8,8066,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550819762,223384.00
02/22/2019 02:15,2,0.000,ALERT,213.29,304.78,60.022,1550819704,"179051228000119","174011545737251",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,14364.3,14364.3,8119,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550819763,223385.00
02/22/2019 02:30,2,0.000,ALERT,213.29,306.58,60.001,1550820604,"201051344000579","174011545737251",0.00,-1.50,0,303.88,308.09,0.0,0.0,0.000,1223815.6,1223815.6,8504,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820606,223386.00
02/22/2019 02:30,2,0.000,ALERT,212.38,302.98,60.028,1550820604,"201051344001025","174011545737251",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,1208342.9,1208342.9,16432,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820607,223387.00
02/22/2019 02:30,2,0.000,ALERT,212.61,303.88,59.964,1550820604,"201051344001093","174011545737251",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,1195803.2,1195803.2,16422,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820609,223388.00
02/22/2019 02:30,2,0.000,ALERT,213.06,305.98,60.012,1550820604,"201051344000458","174011545737251",0.00,-0.50,0,303.58,307.48,0.0,0.0,0.000,1211384.7,1211384.7,8219,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550820611,223389.00
02/22/2019 02:30,2,0.000,ALERT,212.38,304.18,60.006,1550820604,"201051344000890","174011545737251",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,1204771.7,1204771.7,16381,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820613,223390.00
02/22/2019 02:30,2,0.000,ALERT,212.83,305.38,60.012,1550820604,"201051344000988","174011545737251",0.00,-1.50,0,300.57,306.58,0.0,0.0,0.000,942836.1,942836.1,8569,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550820615,223391.00
02/22/2019 02:30,2,0.000,ALERT,213.06,304.78,60.006,1550820604,"201051344000582","174011545737251",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,1184600.4,1184600.4,16351,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820617,223392.00
02/22/2019 02:30,2,0.000,ALERT,213.06,306.28,60.012,1550820604,"201051344000868","174011545737251",0.00,-2.00,0,303.58,307.78,0.0,0.0,0.000,1196689.3,1196689.3,40257,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820618,223393.00
02/22/2019 02:30,2,0.000,ALERT,213.51,306.28,59.975,1550820604,"201051344000576","174011545737251",0.00,-2.00,0,303.28,307.48,0.0,0.0,0.000,1213236.8,1213236.8,12323,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820620,223394.00
02/22/2019 02:30,2,0.000,ALERT,213.29,305.68,60.001,1550820604,"201051344001158","174011545737251",0.00,-2.50,0,302.68,306.88,0.0,0.0,0.000,1189814.5,1189814.5,8549,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820622,223395.00
02/22/2019 02:30,2,0.000,ALERT,212.61,303.28,60.006,1550820604,"201051344000917","174011545737251",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,1201511.2,1201511.2,16214,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820624,223396.00
02/22/2019 02:30,2,0.000,ALERT,212.61,303.28,60.049,1550820604,"201051344000417","174011545737251",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,973910.2,973910.2,16451,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550820626,223397.00
02/22/2019 02:30,2,0.000,ALERT,212.83,303.88,60.012,1550820604,"201051344000685","174011545737251",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,1205787.8,1205787.8,16435,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820627,223398.00
02/22/2019 02:30,2,0.000,ALERT,212.61,302.98,60.006,1550820604,"201051344000651","174011545737251",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,1199592.2,1199592.2,16413,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550820629,223399.00
02/22/2019 02:30,2,0.000,ALERT,212.83,306.28,60.006,1550820604,"201051344000594","174011545737251",0.00,-2.00,0,302.68,307.18,0.0,0.0,0.000,1214469.1,1214469.1,40239,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820631,223400.00
02/22/2019 02:30,2,0.000,ALERT,212.83,305.08,60.012,1550820604,"201051344000469","174011545737251",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,1198781.2,1198781.2,8502,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820633,223401.00
02/22/2019 02:30,2,0.000,ALERT,212.61,303.88,60.006,1550820604,"201051344000585","174011545737251",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,1214267.5,1214267.5,16467,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820635,223402.00
02/22/2019 02:30,2,0.000,ALERT,213.74,305.68,60.001,1550820604,"201051344000853","174011545737251",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,1217192.9,1217192.9,8140,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820637,223403.00
02/22/2019 02:30,2,0.000,ALERT,212.83,303.88,59.990,1550820604,"201051344001145","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1213144.0,1213144.0,16384,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820639,223404.00
02/22/2019 02:30,2,0.000,ALERT,212.61,303.88,59.980,1550820604,"201051344000438","174011545737251",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,1207246.5,1207246.5,16432,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550820640,223405.00
02/22/2019 02:30,2,0.000,ALERT,212.16,303.58,60.001,1550820604,"201051344001135","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1195328.4,1195328.4,16385,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820642,223406.00
02/22/2019 02:30,2,0.000,ALERT,212.83,305.38,60.001,1550820604,"201051344000983","174011545737251",0.00,-1.50,0,303.58,307.48,0.0,0.0,0.000,1216032.8,1216032.8,8142,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820644,223407.00
02/22/2019 02:30,2,0.000,ALERT,212.61,303.28,60.012,1550820604,"201051344001203","174011545737251",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,1204236.8,1204236.8,16425,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820646,223408.00
02/22/2019 02:30,2,0.000,ALERT,212.38,303.88,60.006,1550820604,"201051344001230","174011545737251",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,1198703.2,1198703.2,16234,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820648,223409.00
02/22/2019 02:30,2,0.000,ALERT,212.16,303.58,60.012,1550820604,"201051344000646","174011545737251",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,1193298.7,1193298.7,16397,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820649,223410.00
02/22/2019 02:30,2,0.000,ALERT,213.29,305.08,60.054,1550820604,"201051344000867","174011545737251",0.00,-1.00,0,302.37,307.48,0.0,0.0,0.000,1195380.6,1195380.6,40285,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550820651,223411.00
02/22/2019 02:30,2,0.000,ALERT,213.74,305.38,60.006,1550820604,"201051344000633","174011545737251",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,1194348.5,1194348.5,40346,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820653,223412.00
02/22/2019 02:30,2,0.000,ALERT,212.16,303.88,60.012,1550820604,"201051344000955","174011545737251",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,1212511.8,1212511.8,16423,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820655,223413.00
02/22/2019 02:30,2,0.000,ALERT,213.06,304.78,60.012,1550820604,"201051344000648","174011545737251",0.00,-3.00,0,302.37,307.18,0.0,0.0,0.000,1205328.3,1205328.3,39874,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820657,223414.00
02/22/2019 02:30,2,0.000,ALERT,213.29,305.08,60.006,1550820604,"201051344000645","174011545737251",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,1210296.9,1210296.9,39832,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550820659,223415.00
02/22/2019 02:30,2,0.000,ALERT,213.06,306.28,60.049,1550820604,"201051344000569","174011545737251",0.00,-2.00,0,303.88,308.09,0.0,0.0,0.000,1226647.8,1226647.8,8068,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550820661,223416.00
02/22/2019 02:30,2,0.000,ALERT,213.29,305.08,60.006,1550820604,"179051228000119","174011545737251",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,14364.3,14364.3,8121,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550820662,223417.00
02/22/2019 02:45,2,0.000,ALERT,213.51,306.58,60.012,1550821504,"201051344000579","174011545737251",0.00,-2.00,0,304.78,308.69,0.0,0.0,0.000,1223815.6,1223815.6,8506,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821506,223418.00
02/22/2019 02:45,2,0.000,ALERT,212.61,303.28,60.028,1550821504,"201051344001025","174011545737251",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,1208342.9,1208342.9,16434,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821508,223419.00
02/22/2019 02:45,2,0.000,ALERT,212.83,303.88,60.001,1550821504,"201051344001093","174011545737251",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,1195803.2,1195803.2,16424,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821510,223420.00
02/22/2019 02:45,2,0.000,ALERT,213.51,306.28,60.012,1550821504,"201051344000458","174011545737251",0.00,-0.50,0,304.18,308.09,0.0,0.0,0.000,1211384.7,1211384.7,8221,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821511,223421.00
02/22/2019 02:45,2,0.000,ALERT,212.83,304.48,60.006,1550821504,"201051344000890","174011545737251",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,1204771.7,1204771.7,16383,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821513,223422.00
02/22/2019 02:45,2,0.000,ALERT,213.29,305.98,59.990,1550821504,"201051344000988","174011545737251",0.00,-2.00,0,300.87,306.88,0.0,0.0,0.000,942836.1,942836.1,8571,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550821515,223423.00
02/22/2019 02:45,2,0.000,ALERT,213.29,305.08,59.996,1550821504,"201051344000582","174011545737251",0.00,-2.50,0,302.68,306.28,0.0,0.0,0.000,1184600.4,1184600.4,16353,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821517,223424.00
02/22/2019 02:45,2,0.000,ALERT,213.29,306.28,59.990,1550821504,"201051344000868","174011545737251",0.00,-2.00,0,304.48,308.39,0.0,0.0,0.000,1196689.3,1196689.3,40259,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550821519,223425.00
02/22/2019 02:45,2,0.000,ALERT,213.74,306.28,59.996,1550821504,"201051344000576","174011545737251",0.00,-2.00,0,303.88,308.09,0.0,0.0,0.000,1213236.8,1213236.8,12325,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821520,223426.00
02/22/2019 02:45,2,0.000,ALERT,213.51,305.98,60.001,1550821504,"201051344001158","174011545737251",0.00,-3.00,0,303.58,307.18,0.0,0.0,0.000,1189814.5,1189814.5,8551,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821522,223427.00
02/22/2019 02:45,2,0.000,ALERT,213.06,303.58,59.969,1550821504,"201051344000917","174011545737251",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,1201511.2,1201511.2,16216,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821524,223428.00
02/22/2019 02:45,2,0.000,ALERT,213.06,303.58,59.990,1550821504,"201051344000417","174011545737251",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,973910.2,973910.2,16453,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821526,223429.00
02/22/2019 02:45,2,0.000,ALERT,213.06,303.88,59.996,1550821504,"201051344000685","174011545737251",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,1205787.8,1205787.8,16437,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821528,223430.00
02/22/2019 02:45,2,0.000,ALERT,212.83,303.28,59.990,1550821504,"201051344000651","174011545737251",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,1199592.2,1199592.2,16415,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821530,223431.00
02/22/2019 02:45,2,0.000,ALERT,213.06,306.58,59.975,1550821504,"201051344000594","174011545737251",0.00,-2.00,0,303.28,307.78,0.0,0.0,0.000,1214469.1,1214469.1,40241,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821531,223432.00
02/22/2019 02:45,2,0.000,ALERT,213.51,305.98,59.996,1550821504,"201051344000469","174011545737251",0.00,-3.00,0,302.37,307.48,0.0,0.0,0.000,1198781.2,1198781.2,8504,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821533,223433.00
02/22/2019 02:45,2,0.000,ALERT,212.83,304.18,59.996,1550821504,"201051344000585","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1214267.5,1214267.5,16469,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821535,223434.00
02/22/2019 02:45,2,0.000,ALERT,213.96,305.98,59.996,1550821504,"201051344000853","174011545737251",0.00,-2.00,0,303.58,307.48,0.0,0.0,0.000,1217192.9,1217192.9,8142,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821537,223435.00
02/22/2019 02:45,2,0.000,ALERT,213.06,304.18,59.990,1550821504,"201051344001145","174011545737251",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,1213144.0,1213144.0,16386,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821539,223436.00
02/22/2019 02:45,2,0.000,ALERT,212.83,304.18,60.006,1550821504,"201051344000438","174011545737251",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,1207246.5,1207246.5,16434,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821541,223437.00
02/22/2019 02:45,2,0.000,ALERT,212.61,304.18,59.990,1550821504,"201051344001135","174011545737251",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,1195328.4,1195328.4,16387,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821542,223438.00
02/22/2019 02:45,2,0.000,ALERT,213.51,306.28,59.980,1550821504,"201051344000983","174011545737251",0.00,-1.50,0,303.88,308.09,0.0,0.0,0.000,1216032.8,1216032.8,8144,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821544,223439.00
02/22/2019 02:45,2,0.000,ALERT,213.06,303.58,60.001,1550821504,"201051344001203","174011545737251",0.00,-2.50,0,301.47,307.18,0.0,0.0,0.000,1204236.8,1204236.8,16427,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821546,223440.00
02/22/2019 02:45,2,0.000,ALERT,212.83,304.48,59.996,1550821504,"201051344001230","174011545737251",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,1198703.2,1198703.2,16236,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550821548,223441.00
02/22/2019 02:45,2,0.000,ALERT,212.61,303.88,60.012,1550821504,"201051344000646","174011545737251",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,1193298.7,1193298.7,16399,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821550,223442.00
02/22/2019 02:45,2,0.000,ALERT,213.74,305.98,59.996,1550821504,"201051344000867","174011545737251",0.00,-1.00,0,303.28,308.09,0.0,0.0,0.000,1195380.6,1195380.6,40287,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550821552,223443.00
02/22/2019 02:45,2,0.000,ALERT,214.19,305.98,59.996,1550821504,"201051344000633","174011545737251",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,1194348.5,1194348.5,40348,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821554,223444.00
02/22/2019 02:45,2,0.000,ALERT,212.38,304.18,60.001,1550821504,"201051344000955","174011545737251",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,1212511.8,1212511.8,16425,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821556,223445.00
02/22/2019 02:45,2,0.000,ALERT,213.51,305.68,59.990,1550821504,"201051344000648","174011545737251",0.00,-3.00,0,302.98,307.48,0.0,0.0,0.000,1205328.3,1205328.3,39876,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821558,223446.00
02/22/2019 02:45,2,0.000,ALERT,213.96,306.28,60.001,1550821504,"201051344000645","174011545737251",0.00,-1.50,0,303.58,307.78,0.0,0.0,0.000,1210296.9,1210296.9,39834,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821559,223447.00
02/22/2019 02:45,2,0.000,ALERT,213.51,306.88,60.001,1550821504,"201051344000569","174011545737251",0.00,-2.00,0,304.18,308.39,0.0,0.0,0.000,1226647.8,1226647.8,8070,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550821561,223448.00
02/22/2019 02:45,2,0.000,ALERT,213.74,305.98,59.990,1550821504,"179051228000119","174011545737251",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,14364.3,14364.3,8123,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550821563,223449.00
02/22/2019 03:00,2,0.000,ALERT,213.29,306.88,60.001,1550822404,"201051344000579","174011545737251",0.00,-2.00,0,303.28,308.99,0.0,0.0,0.000,1223815.6,1223815.6,8508,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550822407,223450.00
02/22/2019 03:00,2,0.000,ALERT,212.83,303.58,60.012,1550822404,"201051344001025","174011545737251",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,1208342.9,1208342.9,16436,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550822409,223451.00
02/22/2019 03:00,2,0.000,ALERT,213.06,304.48,60.006,1550822404,"201051344001093","174011545737251",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,1195803.2,1195803.2,16426,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550822410,223452.00
02/22/2019 03:00,2,0.000,ALERT,213.29,306.28,59.990,1550822404,"201051344000458","174011545737251",0.00,-0.50,0,302.98,308.99,0.0,0.0,0.000,1211384.7,1211384.7,8223,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550822412,223453.00
02/22/2019 03:00,2,0.000,ALERT,212.83,304.78,60.012,1550822404,"201051344000890","174011545737251",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,1204771.7,1204771.7,16385,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550822414,223454.00
02/22/2019 03:00,2,0.000,ALERT,213.06,305.98,60.012,1550822404,"201051344000988","174011545737251",0.00,-1.50,0,299.97,307.78,0.0,0.0,0.000,942836.1,942836.1,8573,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550822416,223455.00
02/22/2019 03:00,2,0.000,ALERT,213.51,305.38,60.043,1550822404,"201051344000582","174011545737251",0.00,-3.00,0,302.98,306.88,0.0,0.0,0.000,1184600.4,1184600.4,16355,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550822418,223456.00
02/22/2019 03:00,2,0.000,ALERT,213.29,306.58,60.012,1550822404,"201051344000868","174011545737251",0.00,-2.00,0,302.98,308.99,0.0,0.0,0.000,1196689.3,1196689.3,40261,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550822420,223457.00
02/22/2019 03:00,2,0.000,ALERT,213.51,306.28,60.006,1550822404,"201051344000576","174011545737251",0.00,-2.00,0,302.68,308.69,0.0,0.0,0.000,1213236.8,1213236.8,12327,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550822421,223458.00
02/22/2019 03:00,2,0.000,ALERT,213.29,305.98,60.012,1550822404,"201051344001158","174011545737251",0.00,-2.50,0,302.07,307.78,0.0,0.0,0.000,1189814.5,1189814.5,8553,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550822423,223459.00
02/22/2019 03:00,2,0.000,ALERT,213.29,304.18,59.996,1550822404,"201051344000917","174011545737251",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,1201511.2,1201511.2,16218,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550822425,223460.00
02/22/2019 03:00,2,0.000,ALERT,213.29,304.18,60.012,1550822404,"201051344000417","174011545737251",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,973910.2,973910.2,16455,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550822427,223461.00
02/22/2019 03:00,2,0.000,ALERT,213.29,304.18,60.006,1550822404,"201051344000685","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1205787.8,1205787.8,16439,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550822429,223462.00
02/22/2019 03:00,2,0.000,ALERT,213.06,303.58,60.012,1550822404,"201051344000651","174011545737251",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,1199592.2,1199592.2,16417,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550822431,223463.00
02/22/2019 03:00,2,0.000,ALERT,212.83,306.28,60.017,1550822404,"201051344000594","174011545737251",0.00,-2.00,0,302.07,308.39,0.0,0.0,0.000,1214469.1,1214469.1,40243,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550822432,223464.00
02/22/2019 03:00,2,0.000,ALERT,213.29,305.68,60.017,1550822404,"201051344000469","174011545737251",0.00,-3.00,0,301.77,307.78,0.0,0.0,0.000,1198781.2,1198781.2,8506,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550822434,223465.00
02/22/2019 03:00,2,0.000,ALERT,213.06,304.48,60.059,1550822404,"201051344000585","174011545737251",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,1214267.5,1214267.5,16471,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550822436,223466.00
02/22/2019 03:00,2,0.000,ALERT,213.74,305.68,60.012,1550822404,"201051344000853","174011545737251",0.00,-2.00,0,302.68,308.09,0.0,0.0,0.000,1217192.9,1217192.9,8144,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550822438,223467.00
02/22/2019 03:00,2,0.000,ALERT,213.06,304.48,60.012,1550822404,"201051344001145","174011545737251",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,1213144.0,1213144.0,16388,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550822440,223468.00
02/22/2019 03:00,2,0.000,ALERT,213.06,304.18,60.017,1550822404,"201051344000438","174011545737251",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,1207246.5,1207246.5,16436,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550822441,223469.00
02/22/2019 03:00,2,0.000,ALERT,212.61,304.18,60.001,1550822404,"201051344001135","174011545737251",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,1195328.4,1195328.4,16389,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550822443,223470.00
02/22/2019 03:00,2,0.000,ALERT,213.06,305.98,60.022,1550822404,"201051344000983","174011545737251",0.00,-1.50,0,302.68,308.69,0.0,0.0,0.000,1216032.8,1216032.8,8146,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550822445,223471.00
02/22/2019 03:00,2,0.000,ALERT,212.83,303.58,60.012,1550822404,"201051344001203","174011545737251",0.00,-2.50,0,301.77,307.48,0.0,0.0,0.000,1204236.8,1204236.8,16429,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550822447,223472.00
02/22/2019 03:00,2,0.000,ALERT,212.83,304.18,60.017,1550822404,"201051344001230","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1198703.2,1198703.2,16238,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550822449,223473.00
02/22/2019 03:00,2,0.000,ALERT,212.61,303.88,60.006,1550822404,"201051344000646","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1193298.7,1193298.7,16401,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550822451,223474.00
02/22/2019 03:00,2,0.000,ALERT,213.51,305.08,60.017,1550822404,"201051344000867","174011545737251",0.00,-1.50,0,302.07,308.69,0.0,0.0,0.000,1195380.6,1195380.6,40289,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550822453,223475.00
02/22/2019 03:00,2,0.000,ALERT,213.96,305.38,60.012,1550822404,"201051344000633","174011545737251",0.00,-2.50,0,300.87,307.48,0.0,0.0,0.000,1194348.5,1194348.5,40350,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550822455,223476.00
02/22/2019 03:00,2,0.000,ALERT,212.61,304.18,60.012,1550822404,"201051344000955","174011545737251",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,1212511.8,1212511.8,16427,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550822457,223477.00
02/22/2019 03:00,2,0.000,ALERT,213.29,304.78,60.006,1550822404,"201051344000648","174011545737251",0.00,-3.00,0,302.07,308.09,0.0,0.0,0.000,1205328.3,1205328.3,39878,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550822459,223478.00
02/22/2019 03:00,2,0.000,ALERT,213.51,305.38,60.033,1550822404,"201051344000645","174011545737251",0.00,-1.50,0,302.37,308.09,0.0,0.0,0.000,1210296.9,1210296.9,39836,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550822461,223479.00
02/22/2019 03:00,2,0.000,ALERT,213.29,306.28,60.012,1550822404,"201051344000569","174011545737251",0.00,-2.00,0,303.28,309.29,0.0,0.0,0.000,1226647.8,1226647.8,8072,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550822463,223480.00
02/22/2019 03:00,2,0.000,ALERT,213.74,305.38,60.049,1550822404,"179051228000119","174011545737251",0.00,0.00,0,301.17,307.48,0.0,0.0,0.000,14364.3,14364.3,8125,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550822464,223481.00
02/22/2019 03:15,2,0.000,ALERT,213.06,306.28,60.028,1550823304,"201051344000579","174011545737251",0.00,-1.50,0,305.08,308.69,0.0,0.0,0.000,1223815.6,1223815.6,8510,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823306,223482.00
02/22/2019 03:15,2,0.000,ALERT,212.38,303.58,60.017,1550823304,"201051344001025","174011545737251",0.00,-3.00,0,302.07,306.88,0.0,0.0,0.000,1208342.9,1208342.9,16438,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823308,223483.00
02/22/2019 03:15,2,0.000,ALERT,212.83,304.18,60.001,1550823304,"201051344001093","174011545737251",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,1195803.2,1195803.2,16428,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823310,223484.00
02/22/2019 03:15,2,0.000,ALERT,213.06,305.98,59.975,1550823304,"201051344000458","174011545737251",0.00,-0.50,0,304.48,308.09,0.0,0.0,0.000,1211384.7,1211384.7,8225,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823312,223485.00
02/22/2019 03:15,2,0.000,ALERT,212.61,304.48,60.017,1550823304,"201051344000890","174011545737251",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,1204771.7,1204771.7,16387,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550823314,223486.00
02/22/2019 03:15,2,0.000,ALERT,212.83,305.38,60.017,1550823304,"201051344000988","174011545737251",0.00,-2.00,0,301.77,306.88,0.0,0.0,0.000,942836.1,942836.1,8575,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550823315,223487.00
02/22/2019 03:15,2,0.000,ALERT,213.06,305.08,60.012,1550823304,"201051344000582","174011545737251",0.00,-2.50,0,303.58,307.18,0.0,0.0,0.000,1184600.4,1184600.4,16357,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550823317,223488.00
02/22/2019 03:15,2,0.000,ALERT,213.06,306.28,60.043,1550823304,"201051344000868","174011545737251",0.00,-2.00,0,304.78,308.39,0.0,0.0,0.000,1196689.3,1196689.3,40263,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823319,223489.00
02/22/2019 03:15,2,0.000,ALERT,213.51,306.28,59.990,1550823304,"201051344000576","174011545737251",0.00,-2.00,0,303.58,308.09,0.0,0.0,0.000,1213236.8,1213236.8,12329,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823321,223490.00
02/22/2019 03:15,2,0.000,ALERT,213.29,305.98,60.012,1550823304,"201051344001158","174011545737251",0.00,-2.50,0,303.88,307.18,0.0,0.0,0.000,1189814.5,1189814.5,8555,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823323,223491.00
02/22/2019 03:15,2,0.000,ALERT,212.83,303.58,59.990,1550823304,"201051344000917","174011545737251",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,1201511.2,1201511.2,16220,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823324,223492.00
02/22/2019 03:15,2,0.000,ALERT,212.83,303.58,60.001,1550823304,"201051344000417","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,973910.2,973910.2,16457,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823326,223493.00
02/22/2019 03:15,2,0.000,ALERT,213.06,304.18,60.001,1550823304,"201051344000685","174011545737251",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,1205787.8,1205787.8,16441,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823328,223494.00
02/22/2019 03:15,2,0.000,ALERT,212.61,303.28,60.006,1550823304,"201051344000651","174011545737251",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,1199592.2,1199592.2,16419,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550823330,223495.00
02/22/2019 03:15,2,0.000,ALERT,212.83,306.58,60.033,1550823304,"201051344000594","174011545737251",0.00,-2.00,0,303.58,307.78,0.0,0.0,0.000,1214469.1,1214469.1,40245,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823332,223496.00
02/22/2019 03:15,2,0.000,ALERT,213.29,305.98,60.006,1550823304,"201051344000469","174011545737251",0.00,-2.50,0,302.98,307.48,0.0,0.0,0.000,1198781.2,1198781.2,8508,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550823333,223497.00
