ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 03:15,2,0.000,ALERT,212.83,304.18,60.001,1550823304,"201051344000585","174011545737251",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,1214267.5,1214267.5,16473,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823335,223498.00
02/22/2019 03:15,2,0.000,ALERT,213.74,305.98,59.990,1550823304,"201051344000853","174011545737251",0.00,-2.00,0,303.88,307.48,0.0,0.0,0.000,1217192.9,1217192.9,8146,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550823337,223499.00
02/22/2019 03:15,2,0.000,ALERT,213.06,304.48,59.990,1550823304,"201051344001145","174011545737251",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,1213144.0,1213144.0,16390,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823339,223500.00
02/22/2019 03:15,2,0.000,ALERT,212.83,304.18,60.001,1550823304,"201051344000438","174011545737251",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,1207246.5,1207246.5,16438,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823341,223501.00
02/22/2019 03:15,2,0.000,ALERT,212.38,304.18,60.006,1550823304,"201051344001135","174011545737251",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,1195328.4,1195328.4,16391,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823343,223502.00
02/22/2019 03:15,2,0.000,ALERT,213.06,305.98,60.033,1550823304,"201051344000983","174011545737251",0.00,-2.00,0,304.18,308.09,0.0,0.0,0.000,1216032.8,1216032.8,8148,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823345,223503.00
02/22/2019 03:15,2,0.000,ALERT,212.61,303.58,60.001,1550823304,"201051344001203","174011545737251",0.00,-2.50,0,301.77,307.78,0.0,0.0,0.000,1204236.8,1204236.8,16431,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823346,223504.00
02/22/2019 03:15,2,0.000,ALERT,212.61,304.48,59.959,1550823304,"201051344001230","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1198703.2,1198703.2,16240,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823348,223505.00
02/22/2019 03:15,2,0.000,ALERT,212.38,303.88,60.012,1550823304,"201051344000646","174011545737251",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,1193298.7,1193298.7,16403,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823350,223506.00
02/22/2019 03:15,2,0.000,ALERT,213.51,305.38,60.012,1550823304,"201051344000867","174011545737251",0.00,-1.00,0,303.28,307.78,0.0,0.0,0.000,1195380.6,1195380.6,40291,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823352,223507.00
02/22/2019 03:15,2,0.000,ALERT,213.74,305.68,60.012,1550823304,"201051344000633","174011545737251",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,1194348.5,1194348.5,40352,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823354,223508.00
02/22/2019 03:15,2,0.000,ALERT,212.38,304.18,60.012,1550823304,"201051344000955","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1212511.8,1212511.8,16429,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823356,223509.00
02/22/2019 03:15,2,0.000,ALERT,213.29,305.08,60.012,1550823304,"201051344000648","174011545737251",0.00,-3.00,0,303.28,307.48,0.0,0.0,0.000,1205328.3,1205328.3,39880,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823358,223510.00
02/22/2019 03:15,2,0.000,ALERT,213.51,305.98,60.006,1550823304,"201051344000645","174011545737251",0.00,-1.50,0,304.18,307.48,0.0,0.0,0.000,1210296.9,1210296.9,39838,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823360,223511.00
02/22/2019 03:15,2,0.000,ALERT,213.06,306.58,59.980,1550823304,"201051344000569","174011545737251",0.00,-2.00,0,304.78,308.69,0.0,0.0,0.000,1226647.8,1226647.8,8074,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550823362,223512.00
02/22/2019 03:15,2,0.000,ALERT,213.51,305.68,60.006,1550823304,"179051228000119","174011545737251",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,14364.3,14364.3,8127,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550823363,223513.00
02/22/2019 03:30,2,0.000,ALERT,213.06,306.28,60.012,1550824204,"201051344000579","174011545737251",0.00,-2.00,0,304.78,308.39,0.0,0.0,0.000,1223815.6,1223815.6,8512,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824206,223514.00
02/22/2019 03:30,2,0.000,ALERT,212.38,303.88,60.006,1550824204,"201051344001025","174011545737251",0.00,-3.00,0,301.77,306.58,0.0,0.0,0.000,1208342.9,1208342.9,16440,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824208,223515.00
02/22/2019 03:30,2,0.000,ALERT,212.61,304.78,60.017,1550824204,"201051344001093","174011545737251",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,1195803.2,1195803.2,16430,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550824210,223516.00
02/22/2019 03:30,2,0.000,ALERT,213.06,305.38,60.043,1550824204,"201051344000458","174011545737251",0.00,-0.50,0,304.18,308.09,0.0,0.0,0.000,1211384.7,1211384.7,8227,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550824212,223517.00
02/22/2019 03:30,2,0.000,ALERT,212.38,304.78,60.017,1550824204,"201051344000890","174011545737251",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,1204771.7,1204771.7,16389,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550824214,223518.00
02/22/2019 03:30,2,0.000,ALERT,213.06,305.38,60.017,1550824204,"201051344000988","174011545737251",0.00,-1.50,0,301.17,306.88,0.0,0.0,0.000,942836.1,942836.1,8577,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824215,223519.00
02/22/2019 03:30,2,0.000,ALERT,213.06,305.68,60.028,1550824204,"201051344000582","174011545737251",0.00,-3.00,0,303.28,306.58,0.0,0.0,0.000,1184600.4,1184600.4,16359,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824217,223520.00
02/22/2019 03:30,2,0.000,ALERT,213.06,306.28,60.006,1550824204,"201051344000868","174011545737251",0.00,-2.00,0,304.48,308.39,0.0,0.0,0.000,1196689.3,1196689.3,40265,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550824219,223521.00
02/22/2019 03:30,2,0.000,ALERT,213.51,306.28,60.006,1550824204,"201051344000576","174011545737251",0.00,-2.00,0,304.18,307.78,0.0,0.0,0.000,1213236.8,1213236.8,12331,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824221,223522.00
02/22/2019 03:30,2,0.000,ALERT,213.29,305.68,59.996,1550824204,"201051344001158","174011545737251",0.00,-3.00,0,303.58,307.18,0.0,0.0,0.000,1189814.5,1189814.5,8557,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550824223,223523.00
02/22/2019 03:30,2,0.000,ALERT,212.83,304.18,60.006,1550824204,"201051344000917","174011545737251",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,1201511.2,1201511.2,16222,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824224,223524.00
02/22/2019 03:30,2,0.000,ALERT,212.83,304.18,60.001,1550824204,"201051344000417","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,973910.2,973910.2,16459,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824226,223525.00
02/22/2019 03:30,2,0.000,ALERT,212.83,304.48,60.001,1550824204,"201051344000685","174011545737251",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,1205787.8,1205787.8,16443,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550824228,223526.00
02/22/2019 03:30,2,0.000,ALERT,212.61,303.88,60.022,1550824204,"201051344000651","174011545737251",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,1199592.2,1199592.2,16421,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550824230,223527.00
02/22/2019 03:30,2,0.000,ALERT,212.83,306.28,59.990,1550824204,"201051344000594","174011545737251",0.00,-2.00,0,303.58,307.78,0.0,0.0,0.000,1214469.1,1214469.1,40247,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824232,223528.00
02/22/2019 03:30,2,0.000,ALERT,213.29,305.68,59.990,1550824204,"201051344000469","174011545737251",0.00,-3.00,0,303.28,307.48,0.0,0.0,0.000,1198781.2,1198781.2,8510,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824234,223529.00
02/22/2019 03:30,2,0.000,ALERT,212.61,304.78,59.990,1550824204,"201051344000585","174011545737251",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,1214267.5,1214267.5,16475,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824235,223530.00
02/22/2019 03:30,2,0.000,ALERT,213.74,305.68,59.996,1550824204,"201051344000853","174011545737251",0.00,-2.00,0,304.18,307.48,0.0,0.0,0.000,1217192.9,1217192.9,8148,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824237,223531.00
02/22/2019 03:30,2,0.000,ALERT,212.83,304.78,60.022,1550824204,"201051344001145","174011545737251",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,1213144.0,1213144.0,16392,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824239,223532.00
02/22/2019 03:30,2,0.000,ALERT,212.61,304.78,59.990,1550824204,"201051344000438","174011545737251",0.00,-2.50,0,302.68,306.28,0.0,0.0,0.000,1207246.5,1207246.5,16440,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824241,223533.00
02/22/2019 03:30,2,0.000,ALERT,212.16,304.48,59.969,1550824204,"201051344001135","174011545737251",0.00,-2.00,0,302.68,306.28,0.0,0.0,0.000,1195328.4,1195328.4,16393,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824243,223534.00
02/22/2019 03:30,2,0.000,ALERT,213.06,305.68,60.001,1550824204,"201051344000983","174011545737251",0.00,-1.50,0,304.48,308.09,0.0,0.0,0.000,1216032.8,1216032.8,8150,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550824244,223535.00
02/22/2019 03:30,2,0.000,ALERT,212.61,304.18,59.990,1550824204,"201051344001203","174011545737251",0.00,-2.50,0,301.77,307.48,0.0,0.0,0.000,1204236.8,1204236.8,16433,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550824246,223536.00
02/22/2019 03:30,2,0.000,ALERT,212.38,304.78,59.996,1550824204,"201051344001230","174011545737251",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,1198703.2,1198703.2,16242,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824248,223537.00
02/22/2019 03:30,2,0.000,ALERT,212.16,304.48,60.038,1550824204,"201051344000646","174011545737251",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,1193298.7,1193298.7,16405,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824250,223538.00
02/22/2019 03:30,2,0.000,ALERT,213.51,305.08,59.959,1550824204,"201051344000867","174011545737251",0.00,-1.00,0,303.28,308.09,0.0,0.0,0.000,1195380.6,1195380.6,40293,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824252,223539.00
02/22/2019 03:30,2,0.000,ALERT,213.96,305.38,59.990,1550824204,"201051344000633","174011545737251",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,1194348.5,1194348.5,40354,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824254,223540.00
02/22/2019 03:30,2,0.000,ALERT,212.16,304.78,60.033,1550824204,"201051344000955","174011545737251",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,1212511.8,1212511.8,16431,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824256,223541.00
02/22/2019 03:30,2,0.000,ALERT,213.29,304.78,59.990,1550824204,"201051344000648","174011545737251",0.00,-3.00,0,303.58,307.48,0.0,0.0,0.000,1205328.3,1205328.3,39882,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824258,223542.00
02/22/2019 03:30,2,0.000,ALERT,213.29,305.08,60.028,1550824204,"201051344000645","174011545737251",0.00,-1.50,0,304.18,307.48,0.0,0.0,0.000,1210296.9,1210296.9,39840,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550824259,223543.00
02/22/2019 03:30,2,0.000,ALERT,213.29,306.28,59.985,1550824204,"201051344000569","174011545737251",0.00,-2.00,0,304.78,308.69,0.0,0.0,0.000,1226647.8,1226647.8,8076,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550824261,223544.00
02/22/2019 03:30,2,0.000,ALERT,213.51,305.38,59.980,1550824204,"179051228000119","174011545737251",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,14364.3,14364.3,8129,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550824263,223545.00
02/22/2019 03:45,2,0.000,ALERT,213.29,307.18,60.001,1550825104,"201051344000579","174011545737251",0.00,-2.00,0,304.48,308.99,0.0,0.0,0.000,1223815.6,1223815.6,8514,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825106,223546.00
02/22/2019 03:45,2,0.000,ALERT,212.83,303.58,60.028,1550825104,"201051344001025","174011545737251",0.00,-3.00,0,302.37,306.88,0.0,0.0,0.000,1208342.9,1208342.9,16442,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550825108,223547.00
02/22/2019 03:45,2,0.000,ALERT,212.83,304.18,59.996,1550825104,"201051344001093","174011545737251",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,1195803.2,1195803.2,16432,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825110,223548.00
02/22/2019 03:45,2,0.000,ALERT,213.29,306.28,60.006,1550825104,"201051344000458","174011545737251",0.00,-0.50,0,303.88,308.69,0.0,0.0,0.000,1211384.7,1211384.7,8229,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825112,223549.00
02/22/2019 03:45,2,0.000,ALERT,212.83,304.48,59.996,1550825104,"201051344000890","174011545737251",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,1204771.7,1204771.7,16391,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825113,223550.00
02/22/2019 03:45,2,0.000,ALERT,213.06,305.98,59.996,1550825104,"201051344000988","174011545737251",0.00,-2.00,0,301.17,307.48,0.0,0.0,0.000,942836.1,942836.1,8579,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550825115,223551.00
02/22/2019 03:45,2,0.000,ALERT,213.51,305.38,60.001,1550825104,"201051344000582","174011545737251",0.00,-2.50,0,303.58,307.18,0.0,0.0,0.000,1184600.4,1184600.4,16361,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825117,223552.00
02/22/2019 03:45,2,0.000,ALERT,213.06,306.58,59.985,1550825104,"201051344000868","174011545737251",0.00,-2.00,0,304.18,308.99,0.0,0.0,0.000,1196689.3,1196689.3,40267,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825119,223553.00
02/22/2019 03:45,2,0.000,ALERT,213.74,306.58,59.990,1550825104,"201051344000576","174011545737251",0.00,-2.00,0,303.88,308.39,0.0,0.0,0.000,1213236.8,1213236.8,12333,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825121,223554.00
02/22/2019 03:45,2,0.000,ALERT,213.29,305.98,59.990,1550825104,"201051344001158","174011545737251",0.00,-3.00,0,303.58,307.48,0.0,0.0,0.000,1189814.5,1189814.5,8559,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825122,223555.00
02/22/2019 03:45,2,0.000,ALERT,213.06,303.58,59.990,1550825104,"201051344000917","174011545737251",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,1201511.2,1201511.2,16224,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825124,223556.00
02/22/2019 03:45,2,0.000,ALERT,213.29,303.88,59.990,1550825104,"201051344000417","174011545737251",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,973910.2,973910.2,16461,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550825126,223557.00
02/22/2019 03:45,2,0.000,ALERT,213.29,304.18,59.964,1550825104,"201051344000685","174011545737251",0.00,-2.00,0,302.68,305.98,0.0,0.0,0.000,1205787.8,1205787.8,16445,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825128,223558.00
02/22/2019 03:45,2,0.000,ALERT,212.83,303.28,59.990,1550825104,"201051344000651","174011545737251",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,1199592.2,1199592.2,16423,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825130,223559.00
02/22/2019 03:45,2,0.000,ALERT,212.83,306.58,60.006,1550825104,"201051344000594","174011545737251",0.00,-2.00,0,303.28,308.39,0.0,0.0,0.000,1214469.1,1214469.1,40249,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550825132,223560.00
02/22/2019 03:45,2,0.000,ALERT,213.51,306.28,59.985,1550825104,"201051344000469","174011545737251",0.00,-3.00,0,302.98,307.48,0.0,0.0,0.000,1198781.2,1198781.2,8512,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825133,223561.00
02/22/2019 03:45,2,0.000,ALERT,213.06,304.78,59.985,1550825104,"201051344000585","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1214267.5,1214267.5,16477,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550825135,223562.00
02/22/2019 03:45,2,0.000,ALERT,213.96,305.98,59.964,1550825104,"201051344000853","174011545737251",0.00,-2.00,0,303.88,308.09,0.0,0.0,0.000,1217192.9,1217192.9,8150,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825137,223563.00
02/22/2019 03:45,2,0.000,ALERT,213.06,304.48,59.996,1550825104,"201051344001145","174011545737251",0.00,-2.00,0,303.28,306.88,0.0,0.0,0.000,1213144.0,1213144.0,16394,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825139,223564.00
02/22/2019 03:45,2,0.000,ALERT,213.06,304.18,59.996,1550825104,"201051344000438","174011545737251",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,1207246.5,1207246.5,16442,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825141,223565.00
02/22/2019 03:45,2,0.000,ALERT,212.61,304.18,59.996,1550825104,"201051344001135","174011545737251",0.00,-2.50,0,302.98,306.58,0.0,0.0,0.000,1195328.4,1195328.4,16395,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825143,223566.00
02/22/2019 03:45,2,0.000,ALERT,213.29,306.58,59.996,1550825104,"201051344000983","174011545737251",0.00,-1.50,0,304.18,308.69,0.0,0.0,0.000,1216032.8,1216032.8,8152,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825145,223567.00
02/22/2019 03:45,2,0.000,ALERT,212.83,303.88,59.975,1550825104,"201051344001203","174011545737251",0.00,-2.50,0,302.37,307.48,0.0,0.0,0.000,1204236.8,1204236.8,16435,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825147,223568.00
02/22/2019 03:45,2,0.000,ALERT,212.83,304.48,60.001,1550825104,"201051344001230","174011545737251",0.00,-2.00,0,302.98,306.28,0.0,0.0,0.000,1198703.2,1198703.2,16244,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825148,223569.00
02/22/2019 03:45,2,0.000,ALERT,212.61,304.18,59.996,1550825104,"201051344000646","174011545737251",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,1193298.7,1193298.7,16407,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825150,223570.00
02/22/2019 03:45,2,0.000,ALERT,213.51,305.98,60.038,1550825104,"201051344000867","174011545737251",0.00,-1.00,0,303.28,308.39,0.0,0.0,0.000,1195380.6,1195380.6,40295,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825152,223571.00
02/22/2019 03:45,2,0.000,ALERT,213.96,306.28,60.001,1550825104,"201051344000633","174011545737251",0.00,-2.50,0,301.77,307.48,0.0,0.0,0.000,1194348.5,1194348.5,40356,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550825154,223572.00
02/22/2019 03:45,2,0.000,ALERT,212.38,304.48,60.001,1550825104,"201051344000955","174011545737251",0.00,-2.00,0,302.68,306.28,0.0,0.0,0.000,1212511.8,1212511.8,16433,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550825156,223573.00
02/22/2019 03:45,2,0.000,ALERT,213.29,305.98,60.001,1550825104,"201051344000648","174011545737251",0.00,-3.00,0,302.98,307.78,0.0,0.0,0.000,1205328.3,1205328.3,39884,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825158,223574.00
02/22/2019 03:45,2,0.000,ALERT,213.74,306.58,60.043,1550825104,"201051344000645","174011545737251",0.00,-1.50,0,303.58,308.09,0.0,0.0,0.000,1210296.9,1210296.9,39842,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825160,223575.00
02/22/2019 03:45,2,0.000,ALERT,213.29,307.18,59.996,1550825104,"201051344000569","174011545737251",0.00,-2.00,0,304.78,308.99,0.0,0.0,0.000,1226647.8,1226647.8,8078,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550825162,223576.00
02/22/2019 03:45,2,0.000,ALERT,213.51,306.28,59.980,1550825104,"179051228000119","174011545737251",0.00,-0.50,0,302.37,307.18,0.0,0.0,0.000,14364.3,14364.3,8131,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550825163,223577.00
02/22/2019 04:00,2,0.000,ALERT,213.51,307.18,60.017,1550826004,"201051344000579","174011545737251",0.00,-2.00,0,305.08,308.99,0.0,0.0,0.000,1223815.6,1223815.6,8516,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550826006,223578.00
02/22/2019 04:00,2,0.000,ALERT,212.61,303.58,60.012,1550826004,"201051344001025","174011545737251",0.00,-3.00,0,301.77,306.58,0.0,0.0,0.000,1208342.9,1208342.9,16444,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826008,223579.00
02/22/2019 04:00,2,0.000,ALERT,212.83,304.18,60.012,1550826004,"201051344001093","174011545737251",0.00,-1.00,0,302.37,305.68,0.0,0.0,0.000,1195803.2,1195803.2,16434,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826010,223580.00
02/22/2019 04:00,2,0.000,ALERT,213.29,306.58,60.006,1550826004,"201051344000458","174011545737251",0.00,-0.50,0,304.18,308.69,0.0,0.0,0.000,1211384.7,1211384.7,8231,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826012,223581.00
02/22/2019 04:00,2,0.000,ALERT,212.61,304.78,60.017,1550826004,"201051344000890","174011545737251",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,1204771.7,1204771.7,16393,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826013,223582.00
02/22/2019 04:00,2,0.000,ALERT,213.06,305.98,60.006,1550826004,"201051344000988","174011545737251",0.00,-2.00,0,301.47,307.48,0.0,0.0,0.000,942836.1,942836.1,8581,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826015,223583.00
02/22/2019 04:00,2,0.000,ALERT,213.06,305.08,60.017,1550826004,"201051344000582","174011545737251",0.00,-3.00,0,302.98,306.58,0.0,0.0,0.000,1184600.4,1184600.4,16363,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550826017,223584.00
02/22/2019 04:00,2,0.000,ALERT,213.29,306.88,60.017,1550826004,"201051344000868","174011545737251",0.00,-2.00,0,304.78,308.99,0.0,0.0,0.000,1196689.3,1196689.3,40269,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550826019,223585.00
02/22/2019 04:00,2,0.000,ALERT,213.74,306.88,60.012,1550826004,"201051344000576","174011545737251",0.00,-2.50,0,304.48,308.39,0.0,0.0,0.000,1213236.8,1213236.8,12335,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826021,223586.00
02/22/2019 04:00,2,0.000,ALERT,213.51,306.28,60.022,1550826004,"201051344001158","174011545737251",0.00,-3.00,0,303.88,307.48,0.0,0.0,0.000,1189814.5,1189814.5,8561,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826023,223587.00
02/22/2019 04:00,2,0.000,ALERT,212.83,303.88,60.017,1550826004,"201051344000917","174011545737251",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,1201511.2,1201511.2,16226,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826025,223588.00
02/22/2019 04:00,2,0.000,ALERT,213.06,303.88,60.022,1550826004,"201051344000417","174011545737251",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,973910.2,973910.2,16463,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550826026,223589.00
02/22/2019 04:00,2,0.000,ALERT,213.06,304.48,60.033,1550826004,"201051344000685","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1205787.8,1205787.8,16447,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550826028,223590.00
02/22/2019 04:00,2,0.000,ALERT,212.83,303.58,60.033,1550826004,"201051344000651","174011545737251",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,1199592.2,1199592.2,16425,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826030,223591.00
02/22/2019 04:00,2,0.000,ALERT,213.06,306.58,60.059,1550826004,"201051344000594","174011545737251",0.00,-2.50,0,303.88,308.39,0.0,0.0,0.000,1214469.1,1214469.1,40251,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826032,223592.00
02/22/2019 04:00,2,0.000,ALERT,213.51,306.28,60.028,1550826004,"201051344000469","174011545737251",0.00,-3.00,0,303.58,307.48,0.0,0.0,0.000,1198781.2,1198781.2,8514,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826034,223593.00
02/22/2019 04:00,2,0.000,ALERT,212.83,304.48,60.033,1550826004,"201051344000585","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1214267.5,1214267.5,16479,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826036,223594.00
02/22/2019 04:00,2,0.000,ALERT,213.74,305.98,60.038,1550826004,"201051344000853","174011545737251",0.00,-2.00,0,304.18,308.09,0.0,0.0,0.000,1217192.9,1217192.9,8152,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550826037,223595.00
02/22/2019 04:00,2,0.000,ALERT,213.06,304.48,60.049,1550826004,"201051344001145","174011545737251",0.00,-2.00,0,302.68,306.28,0.0,0.0,0.000,1213144.0,1213144.0,16396,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826039,223596.00
02/22/2019 04:00,2,0.000,ALERT,212.83,304.18,60.033,1550826004,"201051344000438","174011545737251",0.00,-2.50,0,302.68,306.28,0.0,0.0,0.000,1207246.5,1207246.5,16444,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550826041,223597.00
02/22/2019 04:00,2,0.000,ALERT,212.38,304.18,60.022,1550826004,"201051344001135","174011545737251",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,1195328.4,1195328.4,16397,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826043,223598.00
02/22/2019 04:00,2,0.000,ALERT,213.29,306.28,60.038,1550826004,"201051344000983","174011545737251",0.00,-1.50,0,304.48,308.39,0.0,0.0,0.000,1216032.8,1216032.8,8154,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550826045,223599.00
02/22/2019 04:00,2,0.000,ALERT,212.83,304.18,60.038,1550826004,"201051344001203","174011545737251",0.00,-2.50,0,302.07,307.78,0.0,0.0,0.000,1204236.8,1204236.8,16437,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826047,223600.00
02/22/2019 04:00,2,0.000,ALERT,212.83,304.48,60.033,1550826004,"201051344001230","174011545737251",0.00,-2.00,0,302.68,306.28,0.0,0.0,0.000,1198703.2,1198703.2,16246,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826049,223601.00
02/22/2019 04:00,2,0.000,ALERT,212.61,304.48,60.075,1550826004,"201051344000646","174011545737251",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,1193298.7,1193298.7,16409,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550826050,223602.00
02/22/2019 04:00,2,0.000,ALERT,213.74,305.68,60.033,1550826004,"201051344000867","174011545737251",0.00,-1.50,0,303.28,308.39,0.0,0.0,0.000,1195380.6,1195380.6,40297,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826052,223603.00
02/22/2019 04:00,2,0.000,ALERT,213.96,305.68,60.038,1550826004,"201051344000633","174011545737251",0.00,-2.50,0,302.68,307.48,0.0,0.0,0.000,1194348.5,1194348.5,40358,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550826054,223604.00
02/22/2019 04:00,2,0.000,ALERT,212.38,304.48,60.059,1550826004,"201051344000955","174011545737251",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,1212511.8,1212511.8,16435,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550826056,223605.00
02/22/2019 04:00,2,0.000,ALERT,213.51,305.38,60.054,1550826004,"201051344000648","174011545737251",0.00,-3.00,0,303.58,308.09,0.0,0.0,0.000,1205328.3,1205328.3,39886,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826058,223606.00
02/22/2019 04:00,2,0.000,ALERT,213.74,305.98,60.033,1550826004,"201051344000645","174011545737251",0.00,-1.50,0,304.18,308.09,0.0,0.0,0.000,1210296.9,1210296.9,39844,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826060,223607.00
02/22/2019 04:00,2,0.000,ALERT,213.51,306.88,60.033,1550826004,"201051344000569","174011545737251",0.00,-2.00,0,304.78,309.29,0.0,0.0,0.000,1226647.8,1226647.8,8080,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826062,223608.00
02/22/2019 04:00,2,0.000,ALERT,213.74,305.68,59.996,1550826004,"179051228000119","174011545737251",0.00,-0.50,0,303.28,308.09,0.0,0.0,0.000,14364.3,14364.3,8133,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550826063,223609.00
02/22/2019 04:15,2,0.000,ALERT,213.29,306.58,59.975,1550826904,"201051344000579","174011545737251",0.00,-2.00,0,304.48,308.99,0.0,0.0,0.000,1223815.6,1223815.6,8518,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826906,223610.00
02/22/2019 04:15,2,0.000,ALERT,212.61,303.58,60.006,1550826904,"201051344001025","174011545737251",0.00,-3.00,0,301.47,306.58,0.0,0.0,0.000,1208342.9,1208342.9,16446,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550826908,223611.00
02/22/2019 04:15,2,0.000,ALERT,212.83,303.88,60.001,1550826904,"201051344001093","174011545737251",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,1195803.2,1195803.2,16436,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550826910,223612.00
02/22/2019 04:15,2,0.000,ALERT,213.06,305.98,59.964,1550826904,"201051344000458","174011545737251",0.00,-0.50,0,303.88,308.39,0.0,0.0,0.000,1211384.7,1211384.7,8233,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826912,223613.00
02/22/2019 04:15,2,0.000,ALERT,212.61,304.78,59.980,1550826904,"201051344000890","174011545737251",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,1204771.7,1204771.7,16395,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826914,223614.00
02/22/2019 04:15,2,0.000,ALERT,213.06,305.68,60.001,1550826904,"201051344000988","174011545737251",0.00,-2.00,0,301.17,307.18,0.0,0.0,0.000,942836.1,942836.1,8583,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826915,223615.00
02/22/2019 04:15,2,0.000,ALERT,213.29,305.38,59.996,1550826904,"201051344000582","174011545737251",0.00,-3.00,0,302.68,306.88,0.0,0.0,0.000,1184600.4,1184600.4,16365,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826917,223616.00
02/22/2019 04:15,2,0.000,ALERT,213.06,306.28,60.001,1550826904,"201051344000868","174011545737251",0.00,-2.00,0,304.18,308.69,0.0,0.0,0.000,1196689.3,1196689.3,40271,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826919,223617.00
02/22/2019 04:15,2,0.000,ALERT,213.51,306.28,59.969,1550826904,"201051344000576","174011545737251",0.00,-2.00,0,303.88,308.39,0.0,0.0,0.000,1213236.8,1213236.8,12337,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826921,223618.00
02/22/2019 04:15,2,0.000,ALERT,213.29,305.68,59.990,1550826904,"201051344001158","174011545737251",0.00,-3.00,0,303.28,307.18,0.0,0.0,0.000,1189814.5,1189814.5,8563,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826923,223619.00
02/22/2019 04:15,2,0.000,ALERT,212.83,303.58,59.985,1550826904,"201051344000917","174011545737251",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,1201511.2,1201511.2,16228,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826925,223620.00
02/22/2019 04:15,2,0.000,ALERT,213.06,303.58,60.033,1550826904,"201051344000417","174011545737251",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,973910.2,973910.2,16465,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826926,223621.00
02/22/2019 04:15,2,0.000,ALERT,213.06,304.18,59.996,1550826904,"201051344000685","174011545737251",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,1205787.8,1205787.8,16449,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826928,223622.00
02/22/2019 04:15,2,0.000,ALERT,212.83,303.58,60.001,1550826904,"201051344000651","174011545737251",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,1199592.2,1199592.2,16427,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550826930,223623.00
02/22/2019 04:15,2,0.000,ALERT,212.83,306.28,59.996,1550826904,"201051344000594","174011545737251",0.00,-2.50,0,303.28,308.09,0.0,0.0,0.000,1214469.1,1214469.1,40253,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550826932,223624.00
02/22/2019 04:15,2,0.000,ALERT,213.29,305.98,59.996,1550826904,"201051344000469","174011545737251",0.00,-3.00,0,302.98,307.48,0.0,0.0,0.000,1198781.2,1198781.2,8516,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826934,223625.00
02/22/2019 04:15,2,0.000,ALERT,212.83,304.48,60.022,1550826904,"201051344000585","174011545737251",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,1214267.5,1214267.5,16481,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826936,223626.00
02/22/2019 04:15,2,0.000,ALERT,213.74,305.68,59.990,1550826904,"201051344000853","174011545737251",0.00,-2.00,0,303.88,307.78,0.0,0.0,0.000,1217192.9,1217192.9,8154,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826938,223627.00
02/22/2019 04:15,2,0.000,ALERT,213.06,304.48,59.990,1550826904,"201051344001145","174011545737251",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,1213144.0,1213144.0,16398,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826940,223628.00
02/22/2019 04:15,2,0.000,ALERT,212.83,304.18,59.990,1550826904,"201051344000438","174011545737251",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,1207246.5,1207246.5,16446,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826941,223629.00
02/22/2019 04:15,2,0.000,ALERT,212.38,304.18,59.996,1550826904,"201051344001135","174011545737251",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,1195328.4,1195328.4,16399,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826943,223630.00
02/22/2019 04:15,2,0.000,ALERT,213.06,305.68,59.990,1550826904,"201051344000983","174011545737251",0.00,-2.00,0,303.88,308.09,0.0,0.0,0.000,1216032.8,1216032.8,8156,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826945,223631.00
02/22/2019 04:15,2,0.000,ALERT,212.83,303.88,60.001,1550826904,"201051344001203","174011545737251",0.00,-2.50,0,301.77,307.48,0.0,0.0,0.000,1204236.8,1204236.8,16439,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826947,223632.00
02/22/2019 04:15,2,0.000,ALERT,212.61,304.18,59.996,1550826904,"201051344001230","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1198703.2,1198703.2,16248,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826949,223633.00
02/22/2019 04:15,2,0.000,ALERT,212.38,303.88,60.043,1550826904,"201051344000646","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1193298.7,1193298.7,16411,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826951,223634.00
02/22/2019 04:15,2,0.000,ALERT,213.29,304.78,60.043,1550826904,"201051344000867","174011545737251",0.00,-1.00,0,303.28,308.39,0.0,0.0,0.000,1195380.6,1195380.6,40299,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826952,223635.00
02/22/2019 04:15,2,0.000,ALERT,213.74,305.08,60.001,1550826904,"201051344000633","174011545737251",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,1194348.5,1194348.5,40360,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550826954,223636.00
02/22/2019 04:15,2,0.000,ALERT,212.16,303.88,59.990,1550826904,"201051344000955","174011545737251",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,1212511.8,1212511.8,16437,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826956,223637.00
02/22/2019 04:15,2,0.000,ALERT,213.06,304.78,59.996,1550826904,"201051344000648","174011545737251",0.00,-3.00,0,303.28,307.48,0.0,0.0,0.000,1205328.3,1205328.3,39888,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550826958,223638.00
02/22/2019 04:15,2,0.000,ALERT,213.51,305.38,59.996,1550826904,"201051344000645","174011545737251",0.00,-1.50,0,303.58,307.78,0.0,0.0,0.000,1210296.9,1210296.9,39846,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550826960,223639.00
02/22/2019 04:15,2,0.000,ALERT,213.06,305.98,60.001,1550826904,"201051344000569","174011545737251",0.00,-2.00,0,304.48,308.69,0.0,0.0,0.000,1226647.8,1226647.8,8082,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550826962,223640.00
02/22/2019 04:15,2,0.000,ALERT,213.51,305.08,59.990,1550826904,"179051228000119","174011545737251",0.00,-0.50,0,302.37,307.18,0.0,0.0,0.000,14364.3,14364.3,8135,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550826964,223641.00
