ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 04:30,2,0.000,ALERT,213.06,306.28,60.006,1550827804,"201051344000579","174011545737251",0.00,-1.50,0,304.48,308.69,0.0,0.0,0.000,1223815.6,1223815.6,8520,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550827807,223642.00
02/22/2019 04:30,2,0.000,ALERT,212.38,303.88,60.017,1550827804,"201051344001025","174011545737251",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,1208342.9,1208342.9,16448,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827808,223643.00
02/22/2019 04:30,2,0.000,ALERT,212.61,304.48,60.001,1550827804,"201051344001093","174011545737251",0.00,-1.00,0,302.37,305.68,0.0,0.0,0.000,1195803.2,1195803.2,16438,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827810,223644.00
02/22/2019 04:30,2,0.000,ALERT,212.83,305.68,60.006,1550827804,"201051344000458","174011545737251",0.00,-0.50,0,303.58,308.39,0.0,0.0,0.000,1211384.7,1211384.7,8235,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827812,223645.00
02/22/2019 04:30,2,0.000,ALERT,212.61,304.78,60.017,1550827804,"201051344000890","174011545737251",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,1204771.7,1204771.7,16397,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827814,223646.00
02/22/2019 04:30,2,0.000,ALERT,212.83,305.38,60.006,1550827804,"201051344000988","174011545737251",0.00,-2.00,0,301.47,307.18,0.0,0.0,0.000,942836.1,942836.1,8585,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827816,223647.00
02/22/2019 04:30,2,0.000,ALERT,213.06,305.38,60.006,1550827804,"201051344000582","174011545737251",0.00,-3.00,0,302.98,306.58,0.0,0.0,0.000,1184600.4,1184600.4,16367,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550827817,223648.00
02/22/2019 04:30,2,0.000,ALERT,212.83,306.28,60.017,1550827804,"201051344000868","174011545737251",0.00,-2.00,0,304.18,308.69,0.0,0.0,0.000,1196689.3,1196689.3,40273,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827819,223649.00
02/22/2019 04:30,2,0.000,ALERT,213.29,306.28,60.006,1550827804,"201051344000576","174011545737251",0.00,-2.00,0,303.88,308.09,0.0,0.0,0.000,1213236.8,1213236.8,12339,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827821,223650.00
02/22/2019 04:30,2,0.000,ALERT,213.06,305.38,60.012,1550827804,"201051344001158","174011545737251",0.00,-3.00,0,303.28,307.18,0.0,0.0,0.000,1189814.5,1189814.5,8565,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827823,223651.00
02/22/2019 04:30,2,0.000,ALERT,212.83,303.88,60.017,1550827804,"201051344000917","174011545737251",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,1201511.2,1201511.2,16230,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827825,223652.00
02/22/2019 04:30,2,0.000,ALERT,212.83,303.88,60.006,1550827804,"201051344000417","174011545737251",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,973910.2,973910.2,16467,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827827,223653.00
02/22/2019 04:30,2,0.000,ALERT,212.83,304.18,60.006,1550827804,"201051344000685","174011545737251",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,1205787.8,1205787.8,16451,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827829,223654.00
02/22/2019 04:30,2,0.000,ALERT,212.61,303.28,60.006,1550827804,"201051344000651","174011545737251",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,1199592.2,1199592.2,16429,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550827830,223655.00
02/22/2019 04:30,2,0.000,ALERT,212.61,305.68,60.012,1550827804,"201051344000594","174011545737251",0.00,-2.50,0,303.58,308.09,0.0,0.0,0.000,1214469.1,1214469.1,40255,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827832,223656.00
02/22/2019 04:30,2,0.000,ALERT,212.83,305.38,60.001,1550827804,"201051344000469","174011545737251",0.00,-3.00,0,302.98,307.48,0.0,0.0,0.000,1198781.2,1198781.2,8518,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827834,223657.00
02/22/2019 04:30,2,0.000,ALERT,212.61,304.18,60.006,1550827804,"201051344000585","174011545737251",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,1214267.5,1214267.5,16483,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550827836,223658.00
02/22/2019 04:30,2,0.000,ALERT,213.51,305.08,60.001,1550827804,"201051344000853","174011545737251",0.00,-2.50,0,303.58,307.78,0.0,0.0,0.000,1217192.9,1217192.9,8156,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827838,223659.00
02/22/2019 04:30,2,0.000,ALERT,212.83,304.48,60.006,1550827804,"201051344001145","174011545737251",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,1213144.0,1213144.0,16400,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827839,223660.00
02/22/2019 04:30,2,0.000,ALERT,212.61,304.18,59.959,1550827804,"201051344000438","174011545737251",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,1207246.5,1207246.5,16448,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827841,223661.00
02/22/2019 04:30,2,0.000,ALERT,212.16,304.18,60.001,1550827804,"201051344001135","174011545737251",0.00,-2.50,0,302.68,306.28,0.0,0.0,0.000,1195328.4,1195328.4,16401,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550827843,223662.00
02/22/2019 04:30,2,0.000,ALERT,212.83,305.68,59.980,1550827804,"201051344000983","174011545737251",0.00,-2.00,0,303.88,308.09,0.0,0.0,0.000,1216032.8,1216032.8,8158,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550827845,223663.00
02/22/2019 04:30,2,0.000,ALERT,212.61,303.88,59.996,1550827804,"201051344001203","174011545737251",0.00,-2.50,0,302.07,307.18,0.0,0.0,0.000,1204236.8,1204236.8,16441,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827847,223664.00
02/22/2019 04:30,2,0.000,ALERT,212.61,304.48,60.006,1550827804,"201051344001230","174011545737251",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,1198703.2,1198703.2,16250,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827849,223665.00
02/22/2019 04:30,2,0.000,ALERT,212.38,303.88,60.001,1550827804,"201051344000646","174011545737251",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,1193298.7,1193298.7,16413,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827850,223666.00
02/22/2019 04:30,2,0.000,ALERT,213.29,305.08,60.006,1550827804,"201051344000867","174011545737251",0.00,-1.50,0,302.98,308.09,0.0,0.0,0.000,1195380.6,1195380.6,40301,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827852,223667.00
02/22/2019 04:30,2,0.000,ALERT,213.74,305.38,59.969,1550827804,"201051344000633","174011545737251",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,1194348.5,1194348.5,40362,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827854,223668.00
02/22/2019 04:30,2,0.000,ALERT,212.16,304.18,60.038,1550827804,"201051344000955","174011545737251",0.00,-2.00,0,302.07,305.38,0.0,0.0,0.000,1212511.8,1212511.8,16439,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550827856,223669.00
02/22/2019 04:30,2,0.000,ALERT,213.06,304.48,60.006,1550827804,"201051344000648","174011545737251",0.00,-3.00,0,302.98,307.48,0.0,0.0,0.000,1205328.3,1205328.3,39890,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827858,223670.00
02/22/2019 04:30,2,0.000,ALERT,213.29,305.08,59.996,1550827804,"201051344000645","174011545737251",0.00,-1.50,0,303.58,307.78,0.0,0.0,0.000,1210296.9,1210296.9,39848,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550827860,223671.00
02/22/2019 04:30,2,0.000,ALERT,213.06,305.98,60.006,1550827804,"201051344000569","174011545737251",0.00,-2.00,0,304.18,308.69,0.0,0.0,0.000,1226647.8,1226647.8,8084,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550827862,223672.00
02/22/2019 04:30,2,0.000,ALERT,213.29,305.08,59.985,1550827804,"179051228000119","174011545737251",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,14364.3,14364.3,8137,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550827864,223673.00
02/22/2019 04:45,2,0.000,ALERT,212.83,306.28,60.017,1550828704,"201051344000579","174011545737251",0.00,-2.00,0,292.16,308.69,0.0,0.0,0.000,1223815.6,1223815.6,8522,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550828706,223674.00
02/22/2019 04:45,2,0.000,ALERT,212.38,303.28,60.059,1550828704,"201051344001025","174011545737251",0.00,-3.00,0,288.85,306.58,0.0,0.0,0.000,1208342.9,1208342.9,16450,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550828708,223675.00
02/22/2019 04:45,2,0.000,ALERT,212.61,304.18,60.012,1550828704,"201051344001093","174011545737251",0.00,-1.00,0,289.15,305.68,0.0,0.0,0.000,1195803.2,1195803.2,16440,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550828710,223676.00
02/22/2019 04:45,2,0.000,ALERT,212.61,305.08,60.022,1550828704,"201051344000458","174011545737251",0.00,-0.50,0,291.25,308.09,0.0,0.0,0.000,1211384.7,1211384.7,8237,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550828712,223677.00
02/22/2019 04:45,2,0.000,ALERT,212.61,304.48,60.012,1550828704,"201051344000890","174011545737251",0.00,-1.50,0,290.05,306.88,0.0,0.0,0.000,1204771.7,1204771.7,16399,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550828713,223678.00
02/22/2019 04:45,2,0.000,ALERT,212.61,305.08,60.022,1550828704,"201051344000988","174011545737251",0.00,-2.00,0,288.85,307.18,0.0,0.0,0.000,942836.1,942836.1,8587,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550828715,223679.00
02/22/2019 04:45,2,0.000,ALERT,213.06,305.08,60.017,1550828704,"201051344000582","174011545737251",0.00,-3.00,0,290.05,306.58,0.0,0.0,0.000,1184600.4,1184600.4,16369,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550828717,223680.00
02/22/2019 04:45,2,0.000,ALERT,212.61,305.68,60.022,1550828704,"201051344000868","174011545737251",0.00,-2.00,0,291.85,308.39,0.0,0.0,0.000,1196689.3,1196689.3,40275,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550828719,223681.00
02/22/2019 04:45,2,0.000,ALERT,213.29,305.98,60.028,1550828704,"201051344000576","174011545737251",0.00,-2.00,0,291.25,308.09,0.0,0.0,0.000,1213236.8,1213236.8,12341,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550828721,223682.00
02/22/2019 04:45,2,0.000,ALERT,212.83,305.38,60.033,1550828704,"201051344001158","174011545737251",0.00,-3.00,0,290.65,307.18,0.0,0.0,0.000,1189814.5,1189814.5,8567,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550828722,223683.00
02/22/2019 04:45,2,0.000,ALERT,212.83,303.88,60.043,1550828704,"201051344000917","174011545737251",0.00,-1.00,0,287.95,305.38,0.0,0.0,0.000,1201511.2,1201511.2,16232,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550828724,223684.00
02/22/2019 04:45,2,0.000,ALERT,212.83,303.58,60.054,1550828704,"201051344000417","174011545737251",0.00,-2.00,0,288.85,305.38,0.0,0.0,0.000,973910.2,973910.2,16469,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550828726,223685.00
02/22/2019 04:45,2,0.000,ALERT,213.06,304.48,60.017,1550828704,"201051344000685","174011545737251",0.00,-2.00,0,289.15,305.68,0.0,0.0,0.000,1205787.8,1205787.8,16453,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550828728,223686.00
02/22/2019 04:45,2,0.000,ALERT,212.83,303.58,60.022,1550828704,"201051344000651","174011545737251",0.00,-3.50,0,288.55,305.08,0.0,0.0,0.000,1199592.2,1199592.2,16431,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550828730,223687.00
02/22/2019 04:45,2,0.000,ALERT,212.38,305.98,60.028,1550828704,"201051344000594","174011545737251",0.00,-2.50,0,290.95,307.78,0.0,0.0,0.000,1214469.1,1214469.1,40257,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550828732,223688.00
02/22/2019 04:45,2,0.000,ALERT,212.83,305.38,60.028,1550828704,"201051344000469","174011545737251",0.00,-3.00,0,290.35,307.48,0.0,0.0,0.000,1198781.2,1198781.2,8520,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550828733,223689.00
02/22/2019 04:45,2,0.000,ALERT,212.61,304.48,60.028,1550828704,"201051344000585","174011545737251",0.00,-1.50,0,288.85,305.68,0.0,0.0,0.000,1214267.5,1214267.5,16485,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550828735,223690.00
02/22/2019 04:45,2,0.000,ALERT,213.06,305.08,60.028,1550828704,"201051344000853","174011545737251",0.00,-2.00,0,291.25,307.48,0.0,0.0,0.000,1217192.9,1217192.9,8158,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550828737,223691.00
02/22/2019 04:45,2,0.000,ALERT,212.83,304.18,60.012,1550828704,"201051344001145","174011545737251",0.00,-2.00,0,289.75,306.28,0.0,0.0,0.000,1213144.0,1213144.0,16402,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550828739,223692.00
02/22/2019 04:45,2,0.000,ALERT,212.83,304.48,60.022,1550828704,"201051344000438","174011545737251",0.00,-2.50,0,289.75,305.98,0.0,0.0,0.000,1207246.5,1207246.5,16450,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550828741,223693.00
02/22/2019 04:45,2,0.000,ALERT,212.38,304.48,60.012,1550828704,"201051344001135","174011545737251",0.00,-2.50,0,289.45,306.28,0.0,0.0,0.000,1195328.4,1195328.4,16403,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550828742,223694.00
02/22/2019 04:45,2,0.000,ALERT,212.61,305.98,60.017,1550828704,"201051344000983","174011545737251",0.00,-2.00,0,291.55,308.09,0.0,0.0,0.000,1216032.8,1216032.8,8160,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550828744,223695.00
02/22/2019 04:45,2,0.000,ALERT,212.61,303.88,60.012,1550828704,"201051344001203","174011545737251",0.00,-2.50,0,289.15,307.18,0.0,0.0,0.000,1204236.8,1204236.8,16443,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550828746,223696.00
02/22/2019 04:45,2,0.000,ALERT,212.61,304.48,60.028,1550828704,"201051344001230","174011545737251",0.00,-2.00,0,289.45,305.98,0.0,0.0,0.000,1198703.2,1198703.2,16252,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550828748,223697.00
02/22/2019 04:45,2,0.000,ALERT,212.38,304.18,60.017,1550828704,"201051344000646","174011545737251",0.00,-2.50,0,288.55,305.38,0.0,0.0,0.000,1193298.7,1193298.7,16415,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550828750,223698.00
02/22/2019 04:45,2,0.000,ALERT,213.06,305.68,60.022,1550828704,"201051344000867","174011545737251",0.00,-1.00,0,290.65,308.09,0.0,0.0,0.000,1195380.6,1195380.6,40303,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550828752,223699.00
02/22/2019 04:45,2,0.000,ALERT,213.29,305.68,60.017,1550828704,"201051344000633","174011545737251",0.00,-2.50,0,289.45,306.88,0.0,0.0,0.000,1194348.5,1194348.5,40364,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550828753,223700.00
02/22/2019 04:45,2,0.000,ALERT,212.16,304.18,60.028,1550828704,"201051344000955","174011545737251",0.00,-2.00,0,289.15,305.68,0.0,0.0,0.000,1212511.8,1212511.8,16441,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550828755,223701.00
02/22/2019 04:45,2,0.000,ALERT,212.61,305.38,60.017,1550828704,"201051344000648","174011545737251",0.00,-3.00,0,290.65,307.48,0.0,0.0,0.000,1205328.3,1205328.3,39892,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550828757,223702.00
02/22/2019 04:45,2,0.000,ALERT,212.83,305.98,60.017,1550828704,"201051344000645","174011545737251",0.00,-1.50,0,291.25,307.78,0.0,0.0,0.000,1210296.9,1210296.9,39850,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550828759,223703.00
02/22/2019 04:45,2,0.000,ALERT,212.61,306.88,60.022,1550828704,"201051344000569","174011545737251",0.00,-2.00,0,291.85,308.69,0.0,0.0,0.000,1226647.8,1226647.8,8086,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550828761,223704.00
02/22/2019 04:45,2,0.000,ALERT,213.06,305.98,60.012,1550828704,"179051228000119","174011545737251",0.00,-0.50,0,290.05,306.88,0.0,0.0,0.000,14364.3,14364.3,8139,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550828763,223705.00
02/22/2019 05:00,2,0.000,ALERT,213.06,305.98,60.049,1550829604,"201051344000579","174011545737251",0.00,-2.00,0,304.18,308.69,0.0,0.0,0.000,1223815.6,1223815.6,8524,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550829606,223706.00
02/22/2019 05:00,2,0.000,ALERT,211.70,302.68,60.059,1550829604,"201051344001025","174011545737251",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,1208342.9,1208342.9,16452,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829608,223707.00
02/22/2019 05:00,2,0.000,ALERT,212.16,303.88,60.054,1550829604,"201051344001093","174011545737251",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,1195803.2,1195803.2,16442,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829610,223708.00
02/22/2019 05:00,2,0.000,ALERT,212.61,305.08,60.049,1550829604,"201051344000458","174011545737251",0.00,-0.50,0,303.58,308.09,0.0,0.0,0.000,1211384.7,1211384.7,8239,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829612,223709.00
02/22/2019 05:00,2,0.000,ALERT,211.93,304.18,60.049,1550829604,"201051344000890","174011545737251",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,1204771.7,1204771.7,16401,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829614,223710.00
02/22/2019 05:00,2,0.000,ALERT,212.61,305.08,60.006,1550829604,"201051344000988","174011545737251",0.00,-2.00,0,300.87,307.18,0.0,0.0,0.000,942836.1,942836.1,8589,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829616,223711.00
02/22/2019 05:00,2,0.000,ALERT,212.61,304.78,60.038,1550829604,"201051344000582","174011545737251",0.00,-3.00,0,302.98,306.58,0.0,0.0,0.000,1184600.4,1184600.4,16371,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829618,223712.00
02/22/2019 05:00,2,0.000,ALERT,212.83,305.98,60.054,1550829604,"201051344000868","174011545737251",0.00,-2.50,0,303.88,308.39,0.0,0.0,0.000,1196689.3,1196689.3,40277,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550829620,223713.00
02/22/2019 05:00,2,0.000,ALERT,213.29,305.98,60.065,1550829604,"201051344000576","174011545737251",0.00,-2.50,0,303.58,308.09,0.0,0.0,0.000,1213236.8,1213236.8,12343,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829622,223714.00
02/22/2019 05:00,2,0.000,ALERT,212.83,305.38,60.049,1550829604,"201051344001158","174011545737251",0.00,-3.00,0,302.98,307.18,0.0,0.0,0.000,1189814.5,1189814.5,8569,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829623,223715.00
02/22/2019 05:00,2,0.000,ALERT,212.16,303.58,60.038,1550829604,"201051344000917","174011545737251",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,1201511.2,1201511.2,16234,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829625,223716.00
02/22/2019 05:00,2,0.000,ALERT,212.38,303.28,60.043,1550829604,"201051344000417","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,973910.2,973910.2,16471,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829627,223717.00
02/22/2019 05:00,2,0.000,ALERT,212.38,303.58,60.070,1550829604,"201051344000685","174011545737251",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,1205787.8,1205787.8,16455,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829629,223718.00
02/22/2019 05:00,2,0.000,ALERT,212.16,302.98,60.017,1550829604,"201051344000651","174011545737251",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,1199592.2,1199592.2,16433,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829631,223719.00
02/22/2019 05:00,2,0.000,ALERT,212.38,305.68,60.038,1550829604,"201051344000594","174011545737251",0.00,-2.50,0,302.98,307.78,0.0,0.0,0.000,1214469.1,1214469.1,40259,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829632,223720.00
02/22/2019 05:00,2,0.000,ALERT,212.83,305.38,60.038,1550829604,"201051344000469","174011545737251",0.00,-3.00,0,302.37,307.48,0.0,0.0,0.000,1198781.2,1198781.2,8522,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829634,223721.00
02/22/2019 05:00,2,0.000,ALERT,212.38,304.18,60.043,1550829604,"201051344000585","174011545737251",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,1214267.5,1214267.5,16487,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829636,223722.00
02/22/2019 05:00,2,0.000,ALERT,213.51,305.38,60.038,1550829604,"201051344000853","174011545737251",0.00,-2.50,0,303.28,307.48,0.0,0.0,0.000,1217192.9,1217192.9,8160,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550829638,223723.00
02/22/2019 05:00,2,0.000,ALERT,212.38,304.18,60.038,1550829604,"201051344001145","174011545737251",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,1213144.0,1213144.0,16404,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829640,223724.00
02/22/2019 05:00,2,0.000,ALERT,212.16,303.88,60.038,1550829604,"201051344000438","174011545737251",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,1207246.5,1207246.5,16452,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829642,223725.00
02/22/2019 05:00,2,0.000,ALERT,211.70,303.88,60.038,1550829604,"201051344001135","174011545737251",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,1195328.4,1195328.4,16405,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829644,223726.00
02/22/2019 05:00,2,0.000,ALERT,212.61,305.38,60.043,1550829604,"201051344000983","174011545737251",0.00,-2.00,0,303.58,308.09,0.0,0.0,0.000,1216032.8,1216032.8,8162,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829645,223727.00
02/22/2019 05:00,2,0.000,ALERT,212.16,303.28,60.043,1550829604,"201051344001203","174011545737251",0.00,-2.50,0,301.77,307.18,0.0,0.0,0.000,1204236.8,1204236.8,16445,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829647,223728.00
02/22/2019 05:00,2,0.000,ALERT,211.93,304.18,60.001,1550829604,"201051344001230","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1198703.2,1198703.2,16254,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550829649,223729.00
02/22/2019 05:00,2,0.000,ALERT,211.70,303.58,60.038,1550829604,"201051344000646","174011545737251",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,1193298.7,1193298.7,16417,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829651,223730.00
02/22/2019 05:00,2,0.000,ALERT,213.06,305.08,60.033,1550829604,"201051344000867","174011545737251",0.00,-1.50,0,302.68,308.09,0.0,0.0,0.000,1195380.6,1195380.6,40305,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829653,223731.00
02/22/2019 05:00,2,0.000,ALERT,213.51,305.08,60.028,1550829604,"201051344000633","174011545737251",0.00,-2.50,0,301.77,307.18,0.0,0.0,0.000,1194348.5,1194348.5,40366,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829655,223732.00
02/22/2019 05:00,2,0.000,ALERT,211.70,303.88,60.033,1550829604,"201051344000955","174011545737251",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,1212511.8,1212511.8,16443,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829657,223733.00
02/22/2019 05:00,2,0.000,ALERT,213.06,304.78,60.028,1550829604,"201051344000648","174011545737251",0.00,-3.00,0,302.68,307.48,0.0,0.0,0.000,1205328.3,1205328.3,39894,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829659,223734.00
02/22/2019 05:00,2,0.000,ALERT,213.06,305.38,60.022,1550829604,"201051344000645","174011545737251",0.00,-1.50,0,303.28,308.09,0.0,0.0,0.000,1210296.9,1210296.9,39852,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550829660,223735.00
02/22/2019 05:00,2,0.000,ALERT,212.83,305.98,60.001,1550829604,"201051344000569","174011545737251",0.00,-2.00,0,303.88,308.99,0.0,0.0,0.000,1226647.8,1226647.8,8088,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550829662,223736.00
02/22/2019 05:00,2,0.000,ALERT,213.29,304.78,60.033,1550829604,"179051228000119","174011545737251",0.00,-0.50,0,301.77,307.48,0.0,0.0,0.000,14364.3,14364.3,8142,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550829665,223737.00
02/22/2019 05:15,2,0.000,ALERT,212.38,305.38,60.001,1550830503,"201051344000579","174011545737251",0.00,-2.00,0,302.98,307.48,0.0,0.0,0.000,1223815.6,1223815.6,8526,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830506,223738.00
02/22/2019 05:15,2,0.000,ALERT,211.70,302.07,59.953,1550830503,"201051344001025","174011545737251",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,1208342.9,1208342.9,16454,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830508,223739.00
02/22/2019 05:15,2,0.000,ALERT,211.93,302.98,59.980,1550830503,"201051344001093","174011545737251",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,1195803.2,1195803.2,16444,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830510,223740.00
02/22/2019 05:15,2,0.000,ALERT,212.38,304.78,59.996,1550830503,"201051344000458","174011545737251",0.00,-0.50,0,302.68,307.48,0.0,0.0,0.000,1211384.7,1211384.7,8241,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830511,223741.00
02/22/2019 05:15,2,0.000,ALERT,211.70,303.28,60.001,1550830503,"201051344000890","174011545737251",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,1204771.7,1204771.7,16403,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550830513,223742.00
02/22/2019 05:15,2,0.000,ALERT,212.16,304.48,60.001,1550830503,"201051344000988","174011545737251",0.00,-2.00,0,299.97,306.58,0.0,0.0,0.000,942836.1,942836.1,8591,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550830515,223743.00
02/22/2019 05:15,2,0.000,ALERT,212.38,303.88,60.001,1550830503,"201051344000582","174011545737251",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,1184600.4,1184600.4,16373,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550830517,223744.00
02/22/2019 05:15,2,0.000,ALERT,212.38,305.38,60.006,1550830503,"201051344000868","174011545737251",0.00,-2.50,0,302.98,307.78,0.0,0.0,0.000,1196689.3,1196689.3,40279,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830519,223745.00
02/22/2019 05:15,2,0.000,ALERT,212.83,305.08,60.049,1550830503,"201051344000576","174011545737251",0.00,-2.50,0,302.37,307.18,0.0,0.0,0.000,1213236.8,1213236.8,12345,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550830521,223746.00
02/22/2019 05:15,2,0.000,ALERT,212.38,304.48,60.006,1550830503,"201051344001158","174011545737251",0.00,-3.00,0,301.77,306.88,0.0,0.0,0.000,1189814.5,1189814.5,8571,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830522,223747.00
02/22/2019 05:15,2,0.000,ALERT,211.93,302.37,60.006,1550830503,"201051344000917","174011545737251",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,1201511.2,1201511.2,16236,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830524,223748.00
02/22/2019 05:15,2,0.000,ALERT,211.93,302.07,59.996,1550830503,"201051344000417","174011545737251",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,973910.2,973910.2,16473,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830526,223749.00
02/22/2019 05:15,2,0.000,ALERT,212.16,302.68,60.012,1550830503,"201051344000685","174011545737251",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,1205787.8,1205787.8,16457,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830528,223750.00
02/22/2019 05:15,2,0.000,ALERT,211.93,301.77,60.006,1550830503,"201051344000651","174011545737251",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,1199592.2,1199592.2,16435,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830530,223751.00
02/22/2019 05:15,2,0.000,ALERT,211.93,304.78,60.001,1550830503,"201051344000594","174011545737251",0.00,-2.50,0,301.77,307.18,0.0,0.0,0.000,1214469.1,1214469.1,40261,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550830532,223752.00
02/22/2019 05:15,2,0.000,ALERT,212.38,304.48,60.038,1550830503,"201051344000469","174011545737251",0.00,-3.00,0,301.17,306.88,0.0,0.0,0.000,1198781.2,1198781.2,8524,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830533,223753.00
02/22/2019 05:15,2,0.000,ALERT,211.93,302.98,60.012,1550830503,"201051344000585","174011545737251",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,1214267.5,1214267.5,16489,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830535,223754.00
02/22/2019 05:15,2,0.000,ALERT,212.83,304.18,60.012,1550830503,"201051344000853","174011545737251",0.00,-2.50,0,302.37,307.18,0.0,0.0,0.000,1217192.9,1217192.9,8162,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550830537,223755.00
02/22/2019 05:15,2,0.000,ALERT,211.93,302.98,60.017,1550830503,"201051344001145","174011545737251",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,1213144.0,1213144.0,16406,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830539,223756.00
02/22/2019 05:15,2,0.000,ALERT,211.93,302.68,60.006,1550830503,"201051344000438","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1207246.5,1207246.5,16454,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830541,223757.00
02/22/2019 05:15,2,0.000,ALERT,211.48,302.98,60.017,1550830503,"201051344001135","174011545737251",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,1195328.4,1195328.4,16407,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550830542,223758.00
02/22/2019 05:15,2,0.000,ALERT,212.16,304.78,60.028,1550830503,"201051344000983","174011545737251",0.00,-2.00,0,302.68,307.18,0.0,0.0,0.000,1216032.8,1216032.8,8164,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830544,223759.00
02/22/2019 05:15,2,0.000,ALERT,211.93,302.37,60.028,1550830503,"201051344001203","174011545737251",0.00,-2.50,0,301.17,306.88,0.0,0.0,0.000,1204236.8,1204236.8,16447,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830546,223760.00
02/22/2019 05:15,2,0.000,ALERT,211.70,303.28,60.028,1550830503,"201051344001230","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1198703.2,1198703.2,16256,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830548,223761.00
02/22/2019 05:15,2,0.000,ALERT,211.48,302.98,60.022,1550830503,"201051344000646","174011545737251",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,1193298.7,1193298.7,16419,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830550,223762.00
02/22/2019 05:15,2,0.000,ALERT,212.61,303.88,60.028,1550830503,"201051344000867","174011545737251",0.00,-1.50,0,301.77,307.18,0.0,0.0,0.000,1195380.6,1195380.6,40307,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830552,223763.00
02/22/2019 05:15,2,0.000,ALERT,213.06,304.18,60.028,1550830503,"201051344000633","174011545737251",0.00,-2.50,0,300.57,306.58,0.0,0.0,0.000,1194348.5,1194348.5,40368,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830553,223764.00
02/22/2019 05:15,2,0.000,ALERT,211.48,302.98,60.028,1550830503,"201051344000955","174011545737251",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,1212511.8,1212511.8,16445,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830555,223765.00
02/22/2019 05:15,2,0.000,ALERT,212.38,303.88,60.028,1550830503,"201051344000648","174011545737251",0.00,-3.00,0,301.77,307.18,0.0,0.0,0.000,1205328.3,1205328.3,39896,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830557,223766.00
02/22/2019 05:15,2,0.000,ALERT,212.61,304.48,60.028,1550830503,"201051344000645","174011545737251",0.00,-2.00,0,302.07,307.18,0.0,0.0,0.000,1210296.9,1210296.9,39854,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550830559,223767.00
02/22/2019 05:15,2,0.000,ALERT,212.16,305.08,60.028,1550830503,"201051344000569","174011545737251",0.00,-2.00,0,302.98,308.09,0.0,0.0,0.000,1226647.8,1226647.8,8090,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550830561,223768.00
02/22/2019 05:15,2,0.000,ALERT,212.61,304.18,60.028,1550830503,"179051228000119","174011545737251",0.00,-0.50,0,301.17,306.58,0.0,0.0,0.000,14364.3,14364.3,8144,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550830563,223769.00
02/22/2019 05:30,2,0.000,ALERT,212.38,305.68,60.022,1550831404,"201051344000579","174011545737251",0.00,-2.00,0,303.28,307.48,0.0,0.0,0.000,1223815.6,1223815.6,8529,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831407,223770.00
02/22/2019 05:30,2,0.000,ALERT,211.48,301.77,60.022,1550831404,"201051344001025","174011545737251",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,1208342.9,1208342.9,16457,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831409,223771.00
02/22/2019 05:30,2,0.000,ALERT,211.70,302.68,60.017,1550831404,"201051344001093","174011545737251",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,1195803.2,1195803.2,16447,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550831412,223772.00
02/22/2019 05:30,2,0.000,ALERT,212.16,304.48,60.006,1550831404,"201051344000458","174011545737251",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,1211384.7,1211384.7,8244,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831414,223773.00
02/22/2019 05:30,2,0.000,ALERT,211.48,302.68,60.006,1550831404,"201051344000890","174011545737251",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,1204771.7,1204771.7,16406,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831416,223774.00
02/22/2019 05:30,2,0.000,ALERT,212.16,304.48,59.975,1550831404,"201051344000988","174011545737251",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,942836.1,942836.1,8594,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831419,223775.00
02/22/2019 05:30,2,0.000,ALERT,211.93,303.58,60.017,1550831404,"201051344000582","174011545737251",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,1184600.4,1184600.4,16376,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831421,223776.00
02/22/2019 05:30,2,0.000,ALERT,212.16,305.08,60.006,1550831404,"201051344000868","174011545737251",0.00,-2.00,0,303.28,307.18,0.0,0.0,0.000,1196689.3,1196689.3,40282,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831424,223777.00
02/22/2019 05:30,2,0.000,ALERT,212.83,305.38,60.001,1550831404,"201051344000576","174011545737251",0.00,-2.50,0,302.98,306.58,0.0,0.0,0.000,1213236.8,1213236.8,12348,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831426,223778.00
02/22/2019 05:30,2,0.000,ALERT,212.38,304.48,60.006,1550831404,"201051344001158","174011545737251",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,1189814.5,1189814.5,8574,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831428,223779.00
02/22/2019 05:30,2,0.000,ALERT,211.70,301.77,60.006,1550831404,"201051344000917","174011545737251",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,1201511.2,1201511.2,16239,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831431,223780.00
02/22/2019 05:30,2,0.000,ALERT,211.70,302.07,59.980,1550831404,"201051344000417","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,973910.2,973910.2,16476,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550831434,223781.00
02/22/2019 05:30,2,0.000,ALERT,211.70,302.37,60.012,1550831404,"201051344000685","174011545737251",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,1205787.8,1205787.8,16460,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831436,223782.00
02/22/2019 05:30,2,0.000,ALERT,211.48,301.47,60.012,1550831404,"201051344000651","174011545737251",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,1199592.2,1199592.2,16438,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831439,223783.00
02/22/2019 05:30,2,0.000,ALERT,211.70,304.78,60.012,1550831404,"201051344000594","174011545737251",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,1214469.1,1214469.1,40264,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550831441,223784.00
02/22/2019 05:30,2,0.000,ALERT,212.38,304.48,60.017,1550831404,"201051344000469","174011545737251",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,1198781.2,1198781.2,8526,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831443,223785.00
