ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 05:30,2,0.000,ALERT,211.70,302.37,60.049,1550831404,"201051344000585","174011545737251",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,1214267.5,1214267.5,16491,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831445,223786.00
02/22/2019 05:30,2,0.000,ALERT,212.61,304.18,60.006,1550831404,"201051344000853","174011545737251",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,1217192.9,1217192.9,8164,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550831447,223787.00
02/22/2019 05:30,2,0.000,ALERT,211.70,302.37,60.043,1550831404,"201051344001145","174011545737251",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,1213144.0,1213144.0,16408,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831449,223788.00
02/22/2019 05:30,2,0.000,ALERT,211.48,302.37,60.017,1550831404,"201051344000438","174011545737251",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,1207246.5,1207246.5,16456,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831450,223789.00
02/22/2019 05:30,2,0.000,ALERT,211.03,302.07,60.006,1550831404,"201051344001135","174011545737251",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,1195328.4,1195328.4,16409,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831452,223790.00
02/22/2019 05:30,2,0.000,ALERT,211.93,304.48,60.006,1550831404,"201051344000983","174011545737251",0.00,-2.00,0,302.98,306.58,0.0,0.0,0.000,1216032.8,1216032.8,8166,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831454,223791.00
02/22/2019 05:30,2,0.000,ALERT,211.48,301.77,60.006,1550831404,"201051344001203","174011545737251",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,1204236.8,1204236.8,16449,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831456,223792.00
02/22/2019 05:30,2,0.000,ALERT,211.48,302.37,60.012,1550831404,"201051344001230","174011545737251",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,1198703.2,1198703.2,16258,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831458,223793.00
02/22/2019 05:30,2,0.000,ALERT,211.25,302.07,60.043,1550831404,"201051344000646","174011545737251",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,1193298.7,1193298.7,16421,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550831460,223794.00
02/22/2019 05:30,2,0.000,ALERT,212.38,303.88,60.017,1550831404,"201051344000867","174011545737251",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,1195380.6,1195380.6,40309,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550831462,223795.00
02/22/2019 05:30,2,0.000,ALERT,212.83,304.18,60.038,1550831404,"201051344000633","174011545737251",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,1194348.5,1194348.5,40370,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831463,223796.00
02/22/2019 05:30,2,0.000,ALERT,211.03,302.37,60.012,1550831404,"201051344000955","174011545737251",0.00,-2.50,0,301.17,304.48,0.0,0.0,0.000,1212511.8,1212511.8,16447,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831465,223797.00
02/22/2019 05:30,2,0.000,ALERT,212.38,303.88,60.012,1550831404,"201051344000648","174011545737251",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,1205328.3,1205328.3,39898,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831467,223798.00
02/22/2019 05:30,2,0.000,ALERT,212.61,304.48,60.006,1550831404,"201051344000645","174011545737251",0.00,-1.50,0,302.68,306.28,0.0,0.0,0.000,1210296.9,1210296.9,39856,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550831469,223799.00
02/22/2019 05:30,2,0.000,ALERT,212.38,305.08,60.017,1550831404,"201051344000569","174011545737251",0.00,-2.50,0,303.28,307.18,0.0,0.0,0.000,1226647.8,1226647.8,8092,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550831471,223800.00
02/22/2019 05:30,2,0.000,ALERT,212.61,304.18,60.001,1550831404,"179051228000119","174011545737251",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,14364.3,14364.3,8146,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550831473,223801.00
02/22/2019 05:45,2,0.000,ALERT,211.70,304.78,60.022,1550832305,"201051344000579","174011545737251",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,1223815.6,1223815.6,8531,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832307,223802.00
02/22/2019 05:45,2,0.000,ALERT,210.80,300.57,60.012,1550832305,"201051344001025","174011545737251",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,1208342.9,1208342.9,16459,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832309,223803.00
02/22/2019 05:45,2,0.000,ALERT,211.03,301.47,60.017,1550832305,"201051344001093","174011545737251",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,1195803.2,1195803.2,16449,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832311,223804.00
02/22/2019 05:45,2,0.000,ALERT,211.48,303.58,60.017,1550832305,"201051344000458","174011545737251",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,1211384.7,1211384.7,8246,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832313,223805.00
02/22/2019 05:45,2,0.000,ALERT,210.80,302.07,60.065,1550832305,"201051344000890","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1204771.7,1204771.7,16408,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832315,223806.00
02/22/2019 05:45,2,0.000,ALERT,211.48,303.88,60.022,1550832305,"201051344000988","174011545737251",0.00,-2.00,0,299.97,305.98,0.0,0.0,0.000,942836.1,942836.1,8596,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832316,223807.00
02/22/2019 05:45,2,0.000,ALERT,211.48,302.68,60.022,1550832305,"201051344000582","174011545737251",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,1184600.4,1184600.4,16378,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550832318,223808.00
02/22/2019 05:45,2,0.000,ALERT,211.70,304.18,60.028,1550832305,"201051344000868","174011545737251",0.00,-2.50,0,302.98,306.58,0.0,0.0,0.000,1196689.3,1196689.3,40284,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832320,223809.00
02/22/2019 05:45,2,0.000,ALERT,212.16,304.48,60.028,1550832305,"201051344000576","174011545737251",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,1213236.8,1213236.8,12350,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832322,223810.00
02/22/2019 05:45,2,0.000,ALERT,211.70,303.88,60.028,1550832305,"201051344001158","174011545737251",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,1189814.5,1189814.5,8576,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550832324,223811.00
02/22/2019 05:45,2,0.000,ALERT,211.25,301.47,60.033,1550832305,"201051344000917","174011545737251",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,1201511.2,1201511.2,16241,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832325,223812.00
02/22/2019 05:45,2,0.000,ALERT,211.25,301.17,60.070,1550832305,"201051344000417","174011545737251",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,973910.2,973910.2,16478,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550832327,223813.00
02/22/2019 05:45,2,0.000,ALERT,211.25,301.47,60.022,1550832305,"201051344000685","174011545737251",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,1205787.8,1205787.8,16462,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832329,223814.00
02/22/2019 05:45,2,0.000,ALERT,211.03,301.17,60.033,1550832305,"201051344000651","174011545737251",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,1199592.2,1199592.2,16440,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550832331,223815.00
02/22/2019 05:45,2,0.000,ALERT,211.25,304.18,60.022,1550832305,"201051344000594","174011545737251",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,1214469.1,1214469.1,40266,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832333,223816.00
02/22/2019 05:45,2,0.000,ALERT,211.93,303.88,60.028,1550832305,"201051344000469","174011545737251",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,1198781.2,1198781.2,8529,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832335,223817.00
02/22/2019 05:45,2,0.000,ALERT,211.25,302.07,60.033,1550832305,"201051344000585","174011545737251",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,1214267.5,1214267.5,16494,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832338,223818.00
02/22/2019 05:45,2,0.000,ALERT,212.16,303.58,60.033,1550832305,"201051344000853","174011545737251",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,1217192.9,1217192.9,8167,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832340,223819.00
02/22/2019 05:45,2,0.000,ALERT,211.25,302.07,60.033,1550832305,"201051344001145","174011545737251",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,1213144.0,1213144.0,16411,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832343,223820.00
02/22/2019 05:45,2,0.000,ALERT,211.25,301.77,60.033,1550832305,"201051344000438","174011545737251",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,1207246.5,1207246.5,16459,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550832345,223821.00
02/22/2019 05:45,2,0.000,ALERT,210.80,301.77,60.028,1550832305,"201051344001135","174011545737251",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,1195328.4,1195328.4,16412,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832348,223822.00
02/22/2019 05:45,2,0.000,ALERT,211.70,303.88,60.028,1550832305,"201051344000983","174011545737251",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,1216032.8,1216032.8,8169,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550832350,223823.00
02/22/2019 05:45,2,0.000,ALERT,211.03,301.17,60.022,1550832305,"201051344001203","174011545737251",0.00,-2.50,0,299.67,305.38,0.0,0.0,0.000,1204236.8,1204236.8,16452,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832353,223824.00
02/22/2019 05:45,2,0.000,ALERT,211.03,302.07,60.022,1550832305,"201051344001230","174011545737251",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,1198703.2,1198703.2,16261,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832355,223825.00
02/22/2019 05:45,2,0.000,ALERT,210.80,301.77,60.022,1550832305,"201051344000646","174011545737251",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,1193298.7,1193298.7,16424,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832358,223826.00
02/22/2019 05:45,2,0.000,ALERT,211.93,302.98,60.006,1550832305,"201051344000867","174011545737251",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,1195380.6,1195380.6,40312,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832360,223827.00
02/22/2019 05:45,2,0.000,ALERT,212.16,303.28,60.022,1550832305,"201051344000633","174011545737251",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,1194348.5,1194348.5,40373,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832363,223828.00
02/22/2019 05:45,2,0.000,ALERT,210.57,301.77,60.054,1550832305,"201051344000955","174011545737251",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,1212511.8,1212511.8,16450,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832365,223829.00
02/22/2019 05:45,2,0.000,ALERT,211.70,302.98,60.038,1550832305,"201051344000648","174011545737251",0.00,-3.50,0,301.47,306.28,0.0,0.0,0.000,1205328.3,1205328.3,39901,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832368,223830.00
02/22/2019 05:45,2,0.000,ALERT,211.93,303.58,60.038,1550832305,"201051344000645","174011545737251",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,1210296.9,1210296.9,39859,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550832370,223831.00
02/22/2019 05:45,2,0.000,ALERT,211.70,304.48,60.043,1550832305,"201051344000569","174011545737251",0.00,-2.50,0,302.98,307.18,0.0,0.0,0.000,1226647.8,1226647.8,8094,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550832372,223832.00
02/22/2019 05:45,2,0.000,ALERT,212.16,303.58,60.038,1550832305,"179051228000119","174011545737251",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,14364.3,14364.3,8148,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550832374,223833.00
02/22/2019 06:00,2,0.000,ALERT,211.25,303.58,59.980,1550833204,"201051344000579","174011545737251",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,1223815.6,1223815.6,8533,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833206,223834.00
02/22/2019 06:00,2,0.000,ALERT,210.35,299.97,60.006,1550833204,"201051344001025","174011545737251",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,1208342.9,1208342.9,16461,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833208,223835.00
02/22/2019 06:00,2,0.000,ALERT,210.35,300.57,60.017,1550833204,"201051344001093","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,1195803.2,1195803.2,16451,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833210,223836.00
02/22/2019 06:00,2,0.000,ALERT,210.80,302.68,59.980,1550833204,"201051344000458","174011545737251",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,1211384.7,1211384.7,8248,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550833212,223837.00
02/22/2019 06:00,2,0.000,ALERT,210.12,300.57,59.990,1550833204,"201051344000890","174011545737251",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,1204771.7,1204771.7,16410,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550833214,223838.00
02/22/2019 06:00,2,0.000,ALERT,210.80,302.37,59.980,1550833204,"201051344000988","174011545737251",0.00,-2.00,0,298.77,305.38,0.0,0.0,0.000,942836.1,942836.1,8598,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833215,223839.00
02/22/2019 06:00,2,0.000,ALERT,210.80,301.17,59.985,1550833204,"201051344000582","174011545737251",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,1184600.4,1184600.4,16380,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833217,223840.00
02/22/2019 06:00,2,0.000,ALERT,210.80,302.98,59.985,1550833204,"201051344000868","174011545737251",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,1196689.3,1196689.3,40286,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833219,223841.00
02/22/2019 06:00,2,0.000,ALERT,211.25,303.28,59.975,1550833204,"201051344000576","174011545737251",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,1213236.8,1213236.8,12352,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833221,223842.00
02/22/2019 06:00,2,0.000,ALERT,210.80,302.07,59.980,1550833204,"201051344001158","174011545737251",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,1189814.5,1189814.5,8578,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833223,223843.00
02/22/2019 06:00,2,0.000,ALERT,210.12,299.07,59.985,1550833204,"201051344000917","174011545737251",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,1201511.2,1201511.2,16243,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550833225,223844.00
02/22/2019 06:00,2,0.000,ALERT,210.35,299.37,59.964,1550833204,"201051344000417","174011545737251",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,973910.2,973910.2,16480,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833227,223845.00
02/22/2019 06:00,2,0.000,ALERT,210.57,299.97,59.975,1550833204,"201051344000685","174011545737251",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,1205787.8,1205787.8,16464,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833228,223846.00
02/22/2019 06:00,2,0.000,ALERT,210.12,299.37,59.980,1550833204,"201051344000651","174011545737251",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,1199592.2,1199592.2,16442,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833230,223847.00
02/22/2019 06:00,2,0.000,ALERT,210.57,302.98,60.001,1550833204,"201051344000594","174011545737251",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,1214469.1,1214469.1,40268,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550833232,223848.00
02/22/2019 06:00,2,0.000,ALERT,210.80,302.37,59.975,1550833204,"201051344000469","174011545737251",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,1198781.2,1198781.2,8531,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550833234,223849.00
02/22/2019 06:00,2,0.000,ALERT,210.35,300.27,59.990,1550833204,"201051344000585","174011545737251",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,1214267.5,1214267.5,16496,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833236,223850.00
02/22/2019 06:00,2,0.000,ALERT,211.48,302.37,59.985,1550833204,"201051344000853","174011545737251",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,1217192.9,1217192.9,8169,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550833238,223851.00
02/22/2019 06:00,2,0.000,ALERT,210.57,300.27,59.975,1550833204,"201051344001145","174011545737251",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,1213144.0,1213144.0,16413,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833239,223852.00
02/22/2019 06:00,2,0.000,ALERT,210.12,299.97,59.969,1550833204,"201051344000438","174011545737251",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,1207246.5,1207246.5,16461,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550833241,223853.00
02/22/2019 06:00,2,0.000,ALERT,209.67,299.97,59.969,1550833204,"201051344001135","174011545737251",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,1195328.4,1195328.4,16414,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833243,223854.00
02/22/2019 06:00,2,0.000,ALERT,210.80,302.37,59.975,1550833204,"201051344000983","174011545737251",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,1216032.8,1216032.8,8171,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833245,223855.00
02/22/2019 06:00,2,0.000,ALERT,210.12,299.67,59.969,1550833204,"201051344001203","174011545737251",0.00,-3.00,0,298.47,304.78,0.0,0.0,0.000,1204236.8,1204236.8,16454,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833247,223856.00
02/22/2019 06:00,2,0.000,ALERT,210.12,300.27,59.969,1550833204,"201051344001230","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,1198703.2,1198703.2,16263,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550833249,223857.00
02/22/2019 06:00,2,0.000,ALERT,209.90,299.97,59.964,1550833204,"201051344000646","174011545737251",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,1193298.7,1193298.7,16426,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550833250,223858.00
02/22/2019 06:00,2,0.000,ALERT,211.25,301.47,59.969,1550833204,"201051344000867","174011545737251",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,1195380.6,1195380.6,40314,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833252,223859.00
02/22/2019 06:00,2,0.000,ALERT,211.70,302.07,59.959,1550833204,"201051344000633","174011545737251",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,1194348.5,1194348.5,40375,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833254,223860.00
02/22/2019 06:00,2,0.000,ALERT,209.90,300.57,59.969,1550833204,"201051344000955","174011545737251",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,1212511.8,1212511.8,16452,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833256,223861.00
02/22/2019 06:00,2,0.000,ALERT,211.03,301.47,59.959,1550833204,"201051344000648","174011545737251",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,1205328.3,1205328.3,39903,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833258,223862.00
02/22/2019 06:00,2,0.000,ALERT,211.48,302.07,59.959,1550833204,"201051344000645","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1210296.9,1210296.9,39861,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550833260,223863.00
02/22/2019 06:00,2,0.000,ALERT,211.25,303.28,59.948,1550833204,"201051344000569","174011545737251",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,1226647.8,1226647.8,8096,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550833262,223864.00
02/22/2019 06:00,2,0.000,ALERT,211.48,302.07,59.964,1550833204,"179051228000119","174011545737251",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,14364.3,14364.3,8150,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550833264,223865.00
02/22/2019 06:15,2,0.000,ALERT,210.80,303.28,59.985,1550834104,"201051344000579","174011545737251",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,1223815.6,1223815.6,8535,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834106,223866.00
02/22/2019 06:15,2,0.000,ALERT,210.12,300.27,60.028,1550834104,"201051344001025","174011545737251",0.00,-3.00,0,298.17,304.18,0.0,0.0,0.000,1208342.9,1208342.9,16463,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550834108,223867.00
02/22/2019 06:15,2,0.000,ALERT,210.35,300.87,60.038,1550834104,"201051344001093","174011545737251",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,1195803.2,1195803.2,16453,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550834110,223868.00
02/22/2019 06:15,2,0.000,ALERT,210.57,302.37,60.038,1550834104,"201051344000458","174011545737251",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,1211384.7,1211384.7,8250,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834111,223869.00
02/22/2019 06:15,2,0.000,ALERT,210.12,301.17,60.043,1550834104,"201051344000890","174011545737251",0.00,-2.00,0,298.77,304.78,0.0,0.0,0.000,1204771.7,1204771.7,16412,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834113,223870.00
02/22/2019 06:15,2,0.000,ALERT,210.57,302.37,60.049,1550834104,"201051344000988","174011545737251",0.00,-2.00,0,298.17,304.48,0.0,0.0,0.000,942836.1,942836.1,8600,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834115,223871.00
02/22/2019 06:15,2,0.000,ALERT,210.80,301.77,60.059,1550834104,"201051344000582","174011545737251",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,1184600.4,1184600.4,16382,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834117,223872.00
02/22/2019 06:15,2,0.000,ALERT,210.80,302.98,60.049,1550834104,"201051344000868","174011545737251",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,1196689.3,1196689.3,40288,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550834119,223873.00
02/22/2019 06:15,2,0.000,ALERT,211.25,302.98,60.070,1550834104,"201051344000576","174011545737251",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,1213236.8,1213236.8,12354,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550834121,223874.00
02/22/2019 06:15,2,0.000,ALERT,210.80,302.37,60.049,1550834104,"201051344001158","174011545737251",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,1189814.5,1189814.5,8580,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834122,223875.00
02/22/2019 06:15,2,0.000,ALERT,210.57,300.27,60.049,1550834104,"201051344000917","174011545737251",0.00,-1.00,0,296.36,302.98,0.0,0.0,0.000,1201511.2,1201511.2,16245,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834124,223876.00
02/22/2019 06:15,2,0.000,ALERT,210.57,300.57,60.022,1550834104,"201051344000417","174011545737251",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,973910.2,973910.2,16482,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834126,223877.00
02/22/2019 06:15,2,0.000,ALERT,210.57,300.87,60.054,1550834104,"201051344000685","174011545737251",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,1205787.8,1205787.8,16466,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834128,223878.00
02/22/2019 06:15,2,0.000,ALERT,210.35,299.97,60.059,1550834104,"201051344000651","174011545737251",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,1199592.2,1199592.2,16444,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834130,223879.00
02/22/2019 06:15,2,0.000,ALERT,210.35,302.98,60.059,1550834104,"201051344000594","174011545737251",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,1214469.1,1214469.1,40270,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834131,223880.00
02/22/2019 06:15,2,0.000,ALERT,211.03,302.68,60.054,1550834104,"201051344000469","174011545737251",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,1198781.2,1198781.2,8533,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550834133,223881.00
02/22/2019 06:15,2,0.000,ALERT,210.57,301.17,60.049,1550834104,"201051344000585","174011545737251",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,1214267.5,1214267.5,16498,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550834135,223882.00
02/22/2019 06:15,2,0.000,ALERT,211.48,302.37,60.049,1550834104,"201051344000853","174011545737251",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,1217192.9,1217192.9,8171,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834137,223883.00
02/22/2019 06:15,2,0.000,ALERT,210.57,300.87,60.059,1550834104,"201051344001145","174011545737251",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,1213144.0,1213144.0,16415,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550834139,223884.00
02/22/2019 06:15,2,0.000,ALERT,210.35,300.87,60.075,1550834104,"201051344000438","174011545737251",0.00,-3.00,0,297.87,304.18,0.0,0.0,0.000,1207246.5,1207246.5,16463,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834141,223885.00
02/22/2019 06:15,2,0.000,ALERT,209.90,300.87,60.070,1550834104,"201051344001135","174011545737251",0.00,-2.50,0,298.17,304.48,0.0,0.0,0.000,1195328.4,1195328.4,16416,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834142,223886.00
02/22/2019 06:15,2,0.000,ALERT,210.80,302.37,60.049,1550834104,"201051344000983","174011545737251",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,1216032.8,1216032.8,8173,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550834144,223887.00
02/22/2019 06:15,2,0.000,ALERT,210.35,300.27,60.049,1550834104,"201051344001203","174011545737251",0.00,-3.00,0,297.87,305.38,0.0,0.0,0.000,1204236.8,1204236.8,16456,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834146,223888.00
02/22/2019 06:15,2,0.000,ALERT,210.35,301.17,60.049,1550834104,"201051344001230","174011545737251",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,1198703.2,1198703.2,16265,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550834148,223889.00
02/22/2019 06:15,2,0.000,ALERT,210.12,300.57,60.049,1550834104,"201051344000646","174011545737251",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,1193298.7,1193298.7,16428,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834150,223890.00
02/22/2019 06:15,2,0.000,ALERT,211.03,301.77,60.070,1550834104,"201051344000867","174011545737251",0.00,-1.50,0,299.67,305.68,0.0,0.0,0.000,1195380.6,1195380.6,40316,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834152,223891.00
02/22/2019 06:15,2,0.000,ALERT,211.48,302.37,60.065,1550834104,"201051344000633","174011545737251",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,1194348.5,1194348.5,40377,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834154,223892.00
02/22/2019 06:15,2,0.000,ALERT,209.90,300.87,60.054,1550834104,"201051344000955","174011545737251",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,1212511.8,1212511.8,16454,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834156,223893.00
02/22/2019 06:15,2,0.000,ALERT,211.03,301.47,60.022,1550834104,"201051344000648","174011545737251",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,1205328.3,1205328.3,39905,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834158,223894.00
02/22/2019 06:15,2,0.000,ALERT,211.25,302.07,60.043,1550834104,"201051344000645","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1210296.9,1210296.9,39863,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550834160,223895.00
02/22/2019 06:15,2,0.000,ALERT,210.80,302.68,60.059,1550834104,"201051344000569","174011545737251",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,1226647.8,1226647.8,8098,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550834161,223896.00
02/22/2019 06:15,2,0.000,ALERT,211.03,301.77,60.043,1550834104,"179051228000119","174011545737251",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,14364.3,14364.3,8152,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550834163,223897.00
02/22/2019 06:30,2,0.000,ALERT,211.25,303.58,59.980,1550835004,"201051344000579","174011545737251",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,1223815.6,1223815.6,8537,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835006,223898.00
02/22/2019 06:30,2,0.000,ALERT,210.35,300.87,59.948,1550835004,"201051344001025","174011545737251",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,1208342.9,1208342.9,16465,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835007,223899.00
02/22/2019 06:30,2,0.000,ALERT,210.80,301.77,59.985,1550835004,"201051344001093","174011545737251",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,1195803.2,1195803.2,16455,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835009,223900.00
02/22/2019 06:30,2,0.000,ALERT,211.03,302.68,59.980,1550835004,"201051344000458","174011545737251",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,1211384.7,1211384.7,8252,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550835011,223901.00
02/22/2019 06:30,2,0.000,ALERT,210.35,302.07,59.980,1550835004,"201051344000890","174011545737251",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,1204771.7,1204771.7,16414,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835013,223902.00
02/22/2019 06:30,2,0.000,ALERT,211.03,302.37,60.017,1550835004,"201051344000988","174011545737251",0.00,-2.00,0,297.26,303.88,0.0,0.0,0.000,942836.1,942836.1,8602,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835015,223903.00
02/22/2019 06:30,2,0.000,ALERT,211.03,302.68,59.980,1550835004,"201051344000582","174011545737251",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,1184600.4,1184600.4,16384,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835017,223904.00
02/22/2019 06:30,2,0.000,ALERT,211.25,303.28,59.980,1550835004,"201051344000868","174011545737251",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,1196689.3,1196689.3,40290,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550835018,223905.00
02/22/2019 06:30,2,0.000,ALERT,211.70,303.28,59.985,1550835004,"201051344000576","174011545737251",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,1213236.8,1213236.8,12356,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835020,223906.00
02/22/2019 06:30,2,0.000,ALERT,211.25,302.37,59.985,1550835004,"201051344001158","174011545737251",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,1189814.5,1189814.5,8582,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835022,223907.00
02/22/2019 06:30,2,0.000,ALERT,210.80,301.17,60.028,1550835004,"201051344000917","174011545737251",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,1201511.2,1201511.2,16247,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835024,223908.00
02/22/2019 06:30,2,0.000,ALERT,210.80,301.17,59.980,1550835004,"201051344000417","174011545737251",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,973910.2,973910.2,16484,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835026,223909.00
02/22/2019 06:30,2,0.000,ALERT,211.03,301.77,59.980,1550835004,"201051344000685","174011545737251",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,1205787.8,1205787.8,16468,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835028,223910.00
02/22/2019 06:30,2,0.000,ALERT,210.57,300.87,59.948,1550835004,"201051344000651","174011545737251",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,1199592.2,1199592.2,16446,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835030,223911.00
02/22/2019 06:30,2,0.000,ALERT,210.80,303.28,59.980,1550835004,"201051344000594","174011545737251",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,1214469.1,1214469.1,40272,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835032,223912.00
02/22/2019 06:30,2,0.000,ALERT,211.25,302.68,59.975,1550835004,"201051344000469","174011545737251",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,1198781.2,1198781.2,8535,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835034,223913.00
02/22/2019 06:30,2,0.000,ALERT,210.80,302.07,59.996,1550835004,"201051344000585","174011545737251",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,1214267.5,1214267.5,16500,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835036,223914.00
02/22/2019 06:30,2,0.000,ALERT,211.93,302.37,59.996,1550835004,"201051344000853","174011545737251",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,1217192.9,1217192.9,8173,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550835038,223915.00
02/22/2019 06:30,2,0.000,ALERT,210.80,301.77,59.980,1550835004,"201051344001145","174011545737251",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,1213144.0,1213144.0,16417,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550835039,223916.00
02/22/2019 06:30,2,0.000,ALERT,210.80,301.77,59.990,1550835004,"201051344000438","174011545737251",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,1207246.5,1207246.5,16465,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550835041,223917.00
02/22/2019 06:30,2,0.000,ALERT,210.35,301.77,59.980,1550835004,"201051344001135","174011545737251",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,1195328.4,1195328.4,16418,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835043,223918.00
02/22/2019 06:30,2,0.000,ALERT,211.25,302.98,59.985,1550835004,"201051344000983","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1216032.8,1216032.8,8175,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550835045,223919.00
02/22/2019 06:30,2,0.000,ALERT,210.80,301.47,60.012,1550835004,"201051344001203","174011545737251",0.00,-3.00,0,298.47,305.08,0.0,0.0,0.000,1204236.8,1204236.8,16458,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835047,223920.00
02/22/2019 06:30,2,0.000,ALERT,210.80,302.37,60.028,1550835004,"201051344001230","174011545737251",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,1198703.2,1198703.2,16267,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835048,223921.00
02/22/2019 06:30,2,0.000,ALERT,210.57,301.77,59.985,1550835004,"201051344000646","174011545737251",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,1193298.7,1193298.7,16430,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835050,223922.00
02/22/2019 06:30,2,0.000,ALERT,211.70,302.37,59.985,1550835004,"201051344000867","174011545737251",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,1195380.6,1195380.6,40318,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835052,223923.00
02/22/2019 06:30,2,0.000,ALERT,211.93,302.68,59.985,1550835004,"201051344000633","174011545737251",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,1194348.5,1194348.5,40379,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550835054,223924.00
02/22/2019 06:30,2,0.000,ALERT,210.35,301.77,59.975,1550835004,"201051344000955","174011545737251",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,1212511.8,1212511.8,16456,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835056,223925.00
02/22/2019 06:30,2,0.000,ALERT,211.48,302.07,59.975,1550835004,"201051344000648","174011545737251",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,1205328.3,1205328.3,39907,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550835058,223926.00
02/22/2019 06:30,2,0.000,ALERT,211.70,302.98,59.990,1550835004,"201051344000645","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1210296.9,1210296.9,39865,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835060,223927.00
02/22/2019 06:30,2,0.000,ALERT,211.48,303.58,59.990,1550835004,"201051344000569","174011545737251",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,1226647.8,1226647.8,8100,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550835062,223928.00
02/22/2019 06:30,2,0.000,ALERT,211.70,302.37,59.980,1550835004,"179051228000119","174011545737251",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,14364.3,14364.3,8154,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550835063,223929.00
