ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 06:45,2,0.000,ALERT,211.03,302.98,59.996,1550835905,"201051344000579","174011545737251",0.00,-2.00,0,289.75,305.68,0.0,0.0,0.000,1223815.6,1223815.6,8539,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835907,223930.00
02/22/2019 06:45,2,0.000,ALERT,210.35,300.27,59.969,1550835905,"201051344001025","174011545737251",0.00,-3.00,0,287.65,303.88,0.0,0.0,0.000,1208342.9,1208342.9,16467,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550835909,223931.00
02/22/2019 06:45,2,0.000,ALERT,210.57,300.87,60.017,1550835905,"201051344001093","174011545737251",0.00,-1.50,0,287.65,303.28,0.0,0.0,0.000,1195803.2,1195803.2,16457,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835910,223932.00
02/22/2019 06:45,2,0.000,ALERT,210.80,302.37,60.054,1550835905,"201051344000458","174011545737251",0.00,-1.00,0,289.15,305.68,0.0,0.0,0.000,1211384.7,1211384.7,8254,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835912,223933.00
02/22/2019 06:45,2,0.000,ALERT,210.57,301.47,60.022,1550835905,"201051344000890","174011545737251",0.00,-2.00,0,288.55,304.48,0.0,0.0,0.000,1204771.7,1204771.7,16416,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550835914,223934.00
02/22/2019 06:45,2,0.000,ALERT,210.57,302.07,59.980,1550835905,"201051344000988","174011545737251",0.00,-2.00,0,286.44,304.48,0.0,0.0,0.000,942836.1,942836.1,8604,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550835916,223935.00
02/22/2019 06:45,2,0.000,ALERT,211.03,301.77,60.022,1550835905,"201051344000582","174011545737251",0.00,-3.00,0,288.55,304.48,0.0,0.0,0.000,1184600.4,1184600.4,16386,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550835918,223936.00
02/22/2019 06:45,2,0.000,ALERT,210.80,302.68,60.028,1550835905,"201051344000868","174011545737251",0.00,-2.50,0,289.45,305.68,0.0,0.0,0.000,1196689.3,1196689.3,40292,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835920,223937.00
02/22/2019 06:45,2,0.000,ALERT,211.48,302.98,60.028,1550835905,"201051344000576","174011545737251",0.00,-2.50,0,289.15,305.38,0.0,0.0,0.000,1213236.8,1213236.8,12358,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550835922,223938.00
02/22/2019 06:45,2,0.000,ALERT,211.03,302.37,59.985,1550835905,"201051344001158","174011545737251",0.00,-3.00,0,288.25,304.48,0.0,0.0,0.000,1189814.5,1189814.5,8584,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550835923,223939.00
02/22/2019 06:45,2,0.000,ALERT,210.80,300.57,60.054,1550835905,"201051344000917","174011545737251",0.00,-1.00,0,286.74,302.98,0.0,0.0,0.000,1201511.2,1201511.2,16249,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550835925,223940.00
02/22/2019 06:45,2,0.000,ALERT,210.80,300.57,60.028,1550835905,"201051344000417","174011545737251",0.00,-2.50,0,287.35,302.98,0.0,0.0,0.000,973910.2,973910.2,16486,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835927,223941.00
02/22/2019 06:45,2,0.000,ALERT,210.80,300.87,60.017,1550835905,"201051344000685","174011545737251",0.00,-2.00,0,287.65,303.28,0.0,0.0,0.000,1205787.8,1205787.8,16470,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550835929,223942.00
02/22/2019 06:45,2,0.000,ALERT,210.57,300.27,60.043,1550835905,"201051344000651","174011545737251",0.00,-3.50,0,287.35,302.98,0.0,0.0,0.000,1199592.2,1199592.2,16448,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835931,223943.00
02/22/2019 06:45,2,0.000,ALERT,210.57,302.98,60.012,1550835905,"201051344000594","174011545737251",0.00,-2.50,0,288.55,305.08,0.0,0.0,0.000,1214469.1,1214469.1,40274,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835933,223944.00
02/22/2019 06:45,2,0.000,ALERT,211.03,302.37,60.017,1550835905,"201051344000469","174011545737251",0.00,-3.00,0,287.95,304.78,0.0,0.0,0.000,1198781.2,1198781.2,8537,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835934,223945.00
02/22/2019 06:45,2,0.000,ALERT,210.80,300.87,60.017,1550835905,"201051344000585","174011545737251",0.00,-2.00,0,287.35,303.58,0.0,0.0,0.000,1214267.5,1214267.5,16502,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835936,223946.00
02/22/2019 06:45,2,0.000,ALERT,211.48,302.07,60.012,1550835905,"201051344000853","174011545737251",0.00,-2.50,0,288.85,305.08,0.0,0.0,0.000,1217192.9,1217192.9,8175,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835938,223947.00
02/22/2019 06:45,2,0.000,ALERT,210.80,301.17,60.017,1550835905,"201051344001145","174011545737251",0.00,-2.50,0,288.25,304.18,0.0,0.0,0.000,1213144.0,1213144.0,16419,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835940,223948.00
02/22/2019 06:45,2,0.000,ALERT,210.57,300.87,60.017,1550835905,"201051344000438","174011545737251",0.00,-3.00,0,287.95,303.88,0.0,0.0,0.000,1207246.5,1207246.5,16467,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835942,223949.00
02/22/2019 06:45,2,0.000,ALERT,210.12,300.87,60.012,1550835905,"201051344001135","174011545737251",0.00,-2.50,0,287.95,303.88,0.0,0.0,0.000,1195328.4,1195328.4,16420,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835944,223950.00
02/22/2019 06:45,2,0.000,ALERT,210.80,302.37,60.017,1550835905,"201051344000983","174011545737251",0.00,-2.00,0,289.15,305.38,0.0,0.0,0.000,1216032.8,1216032.8,8177,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835946,223951.00
02/22/2019 06:45,2,0.000,ALERT,210.57,300.27,59.990,1550835905,"201051344001203","174011545737251",0.00,-2.50,0,287.65,305.08,0.0,0.0,0.000,1204236.8,1204236.8,16460,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835947,223952.00
02/22/2019 06:45,2,0.000,ALERT,210.57,301.17,59.964,1550835905,"201051344001230","174011545737251",0.00,-2.50,0,287.95,303.88,0.0,0.0,0.000,1198703.2,1198703.2,16269,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835949,223953.00
02/22/2019 06:45,2,0.000,ALERT,210.35,300.87,60.059,1550835905,"201051344000646","174011545737251",0.00,-3.00,0,287.35,303.28,0.0,0.0,0.000,1193298.7,1193298.7,16432,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835951,223954.00
02/22/2019 06:45,2,0.000,ALERT,211.03,301.77,59.990,1550835905,"201051344000867","174011545737251",0.00,-1.50,0,288.25,305.08,0.0,0.0,0.000,1195380.6,1195380.6,40320,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550835953,223955.00
02/22/2019 06:45,2,0.000,ALERT,211.48,302.07,60.006,1550835905,"201051344000633","174011545737251",0.00,-2.50,0,287.35,304.48,0.0,0.0,0.000,1194348.5,1194348.5,40381,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835955,223956.00
02/22/2019 06:45,2,0.000,ALERT,210.12,300.87,60.012,1550835905,"201051344000955","174011545737251",0.00,-2.50,0,287.65,303.58,0.0,0.0,0.000,1212511.8,1212511.8,16458,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835957,223957.00
02/22/2019 06:45,2,0.000,ALERT,210.80,301.47,60.001,1550835905,"201051344000648","174011545737251",0.00,-3.50,0,288.25,304.78,0.0,0.0,0.000,1205328.3,1205328.3,39909,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550835959,223958.00
02/22/2019 06:45,2,0.000,ALERT,211.25,302.07,60.038,1550835905,"201051344000645","174011545737251",0.00,-1.50,0,288.85,304.78,0.0,0.0,0.000,1210296.9,1210296.9,39867,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550835961,223959.00
02/22/2019 06:45,2,0.000,ALERT,210.80,302.68,60.012,1550835905,"201051344000569","174011545737251",0.00,-2.00,0,289.45,305.68,0.0,0.0,0.000,1226647.8,1226647.8,8102,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550835962,223960.00
02/22/2019 06:45,2,0.000,ALERT,211.25,301.77,60.043,1550835905,"179051228000119","174011545737251",0.00,-0.50,0,287.65,304.48,0.0,0.0,0.000,14364.3,14364.3,8156,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550835964,223961.00
02/22/2019 07:00,2,0.000,ALERT,211.48,302.98,60.022,1550836804,"201051344000579","174011545737251",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,1223815.6,1223815.6,8541,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836806,223962.00
02/22/2019 07:00,2,0.000,ALERT,210.35,299.67,60.022,1550836804,"201051344001025","174011545737251",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,1208342.9,1208342.9,16469,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836807,223963.00
02/22/2019 07:00,2,0.000,ALERT,210.35,299.97,60.022,1550836804,"201051344001093","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,1195803.2,1195803.2,16459,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550836809,223964.00
02/22/2019 07:00,2,0.000,ALERT,211.25,302.37,60.012,1550836804,"201051344000458","174011545737251",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,1211384.7,1211384.7,8256,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836811,223965.00
02/22/2019 07:00,2,0.000,ALERT,210.35,300.57,60.017,1550836804,"201051344000890","174011545737251",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,1204771.7,1204771.7,16418,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550836813,223966.00
02/22/2019 07:00,2,0.000,ALERT,211.25,302.07,60.049,1550836804,"201051344000988","174011545737251",0.00,-2.00,0,297.26,304.18,0.0,0.0,0.000,942836.1,942836.1,8606,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836815,223967.00
02/22/2019 07:00,2,0.000,ALERT,211.03,301.47,60.059,1550836804,"201051344000582","174011545737251",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,1184600.4,1184600.4,16388,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836817,223968.00
02/22/2019 07:00,2,0.000,ALERT,211.25,302.68,60.012,1550836804,"201051344000868","174011545737251",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,1196689.3,1196689.3,40294,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836819,223969.00
02/22/2019 07:00,2,0.000,ALERT,211.93,302.98,60.001,1550836804,"201051344000576","174011545737251",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,1213236.8,1213236.8,12360,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550836821,223970.00
02/22/2019 07:00,2,0.000,ALERT,211.48,302.07,60.001,1550836804,"201051344001158","174011545737251",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,1189814.5,1189814.5,8586,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836822,223971.00
02/22/2019 07:00,2,0.000,ALERT,210.80,299.97,59.964,1550836804,"201051344000917","174011545737251",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,1201511.2,1201511.2,16251,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550836824,223972.00
02/22/2019 07:00,2,0.000,ALERT,210.80,299.97,60.006,1550836804,"201051344000417","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,973910.2,973910.2,16488,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836826,223973.00
02/22/2019 07:00,2,0.000,ALERT,211.03,300.27,59.969,1550836804,"201051344000685","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1205787.8,1205787.8,16472,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550836828,223974.00
02/22/2019 07:00,2,0.000,ALERT,210.80,299.67,59.996,1550836804,"201051344000651","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1199592.2,1199592.2,16450,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836830,223975.00
02/22/2019 07:00,2,0.000,ALERT,211.03,302.68,59.996,1550836804,"201051344000594","174011545737251",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,1214469.1,1214469.1,40276,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836832,223976.00
02/22/2019 07:00,2,0.000,ALERT,211.48,302.07,59.990,1550836804,"201051344000469","174011545737251",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,1198781.2,1198781.2,8539,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836834,223977.00
02/22/2019 07:00,2,0.000,ALERT,210.57,300.27,59.985,1550836804,"201051344000585","174011545737251",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,1214267.5,1214267.5,16504,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836835,223978.00
02/22/2019 07:00,2,0.000,ALERT,211.93,302.07,59.985,1550836804,"201051344000853","174011545737251",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,1217192.9,1217192.9,8177,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836837,223979.00
02/22/2019 07:00,2,0.000,ALERT,210.80,300.57,59.990,1550836804,"201051344001145","174011545737251",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,1213144.0,1213144.0,16421,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836839,223980.00
02/22/2019 07:00,2,0.000,ALERT,210.80,300.27,59.990,1550836804,"201051344000438","174011545737251",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,1207246.5,1207246.5,16469,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550836841,223981.00
02/22/2019 07:00,2,0.000,ALERT,210.12,300.27,59.985,1550836804,"201051344001135","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1195328.4,1195328.4,16422,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836843,223982.00
02/22/2019 07:00,2,0.000,ALERT,211.25,302.07,59.990,1550836804,"201051344000983","174011545737251",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,1216032.8,1216032.8,8179,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550836845,223983.00
02/22/2019 07:00,2,0.000,ALERT,210.57,299.67,59.959,1550836804,"201051344001203","174011545737251",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,1204236.8,1204236.8,16462,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836847,223984.00
02/22/2019 07:00,2,0.000,ALERT,210.57,300.57,59.996,1550836804,"201051344001230","174011545737251",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,1198703.2,1198703.2,16271,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836848,223985.00
02/22/2019 07:00,2,0.000,ALERT,210.35,300.27,59.964,1550836804,"201051344000646","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1193298.7,1193298.7,16434,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836850,223986.00
02/22/2019 07:00,2,0.000,ALERT,211.70,301.47,59.964,1550836804,"201051344000867","174011545737251",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,1195380.6,1195380.6,40322,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836852,223987.00
02/22/2019 07:00,2,0.000,ALERT,211.93,301.47,60.038,1550836804,"201051344000633","174011545737251",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,1194348.5,1194348.5,40383,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836854,223988.00
02/22/2019 07:00,2,0.000,ALERT,210.12,300.27,60.001,1550836804,"201051344000955","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1212511.8,1212511.8,16460,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550836856,223989.00
02/22/2019 07:00,2,0.000,ALERT,211.48,301.17,59.990,1550836804,"201051344000648","174011545737251",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,1205328.3,1205328.3,39911,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836858,223990.00
02/22/2019 07:00,2,0.000,ALERT,211.70,302.07,59.990,1550836804,"201051344000645","174011545737251",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,1210296.9,1210296.9,39869,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836860,223991.00
02/22/2019 07:00,2,0.000,ALERT,211.25,302.37,59.996,1550836804,"201051344000569","174011545737251",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,1226647.8,1226647.8,8104,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550836861,223992.00
02/22/2019 07:00,2,0.000,ALERT,211.70,301.47,59.985,1550836804,"179051228000119","174011545737251",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,14364.3,14364.3,8158,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550836863,223993.00
02/22/2019 07:15,2,0.000,ALERT,213.51,307.78,60.006,1550837704,"201051344000579","174011545737251",0.00,-2.00,0,299.97,324.92,0.0,0.0,0.000,1223815.6,1223815.6,8543,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550837706,223994.00
02/22/2019 07:15,2,0.000,ALERT,213.06,305.38,60.006,1550837704,"201051344001025","174011545737251",0.00,-3.00,0,296.66,317.70,0.0,0.0,0.000,1208342.9,1208342.9,16471,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550837708,223995.00
02/22/2019 07:15,2,0.000,ALERT,213.29,305.68,60.006,1550837704,"201051344001093","174011545737251",0.00,-1.50,0,297.26,317.70,0.0,0.0,0.000,1195803.2,1195803.2,16461,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550837710,223996.00
02/22/2019 07:15,2,0.000,ALERT,213.29,307.18,60.001,1550837704,"201051344000458","174011545737251",0.00,-0.50,0,299.37,324.92,0.0,0.0,0.000,1211384.7,1211384.7,8258,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550837712,223997.00
02/22/2019 07:15,2,0.000,ALERT,213.06,305.98,60.001,1550837704,"201051344000890","174011545737251",0.00,-1.50,0,297.87,318.30,0.0,0.0,0.000,1204771.7,1204771.7,16420,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550837714,223998.00
02/22/2019 07:15,2,0.000,ALERT,213.29,306.58,60.028,1550837704,"201051344000988","174011545737251",0.00,-2.00,0,296.66,324.32,0.0,0.0,0.000,942836.1,942836.1,8608,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550837715,223999.00
02/22/2019 07:15,2,0.000,ALERT,213.74,306.88,60.001,1550837704,"201051344000582","174011545737251",0.00,-3.00,0,298.17,319.21,0.0,0.0,0.000,1184600.4,1184600.4,16390,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550837717,224000.00
02/22/2019 07:15,2,0.000,ALERT,213.51,307.78,60.043,1550837704,"201051344000868","174011545737251",0.00,-2.50,0,299.67,326.72,0.0,0.0,0.000,1196689.3,1196689.3,40296,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550837719,224001.00
02/22/2019 07:15,2,0.000,ALERT,213.96,307.78,60.001,1550837704,"201051344000576","174011545737251",0.00,-2.50,0,299.37,325.82,0.0,0.0,0.000,1213236.8,1213236.8,12362,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550837721,224002.00
02/22/2019 07:15,2,0.000,ALERT,213.51,306.58,59.990,1550837704,"201051344001158","174011545737251",0.00,-3.00,0,298.47,324.32,0.0,0.0,0.000,1189814.5,1189814.5,8588,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550837723,224003.00
02/22/2019 07:15,2,0.000,ALERT,213.29,305.38,60.006,1550837704,"201051344000917","174011545737251",0.00,-1.00,0,296.06,317.40,0.0,0.0,0.000,1201511.2,1201511.2,16253,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550837724,224004.00
02/22/2019 07:15,2,0.000,ALERT,213.51,305.38,60.006,1550837704,"201051344000417","174011545737251",0.00,-2.50,0,296.96,317.70,0.0,0.0,0.000,973910.2,973910.2,16490,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550837726,224005.00
02/22/2019 07:15,2,0.000,ALERT,213.51,305.68,59.996,1550837704,"201051344000685","174011545737251",0.00,-2.00,0,297.26,318.30,0.0,0.0,0.000,1205787.8,1205787.8,16474,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550837728,224006.00
02/22/2019 07:15,2,0.000,ALERT,213.29,304.78,60.006,1550837704,"201051344000651","174011545737251",0.00,-3.50,0,296.66,317.10,0.0,0.0,0.000,1199592.2,1199592.2,16452,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550837730,224007.00
02/22/2019 07:15,2,0.000,ALERT,213.06,307.48,59.969,1550837704,"201051344000594","174011545737251",0.00,-2.50,0,298.77,327.32,0.0,0.0,0.000,1214469.1,1214469.1,40278,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550837732,224008.00
02/22/2019 07:15,2,0.000,ALERT,213.51,306.88,59.959,1550837704,"201051344000469","174011545737251",0.00,-3.00,0,298.17,324.62,0.0,0.0,0.000,1198781.2,1198781.2,8541,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550837733,224009.00
02/22/2019 07:15,2,0.000,ALERT,213.29,305.98,59.996,1550837704,"201051344000585","174011545737251",0.00,-2.00,0,296.96,318.00,0.0,0.0,0.000,1214267.5,1214267.5,16506,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550837735,224010.00
02/22/2019 07:15,2,0.000,ALERT,213.96,306.58,60.017,1550837704,"201051344000853","174011545737251",0.00,-2.50,0,299.07,324.62,0.0,0.0,0.000,1217192.9,1217192.9,8179,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550837737,224011.00
02/22/2019 07:15,2,0.000,ALERT,213.51,305.98,59.996,1550837704,"201051344001145","174011545737251",0.00,-2.50,0,297.87,318.30,0.0,0.0,0.000,1213144.0,1213144.0,16423,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550837739,224012.00
02/22/2019 07:15,2,0.000,ALERT,213.29,305.98,60.001,1550837704,"201051344000438","174011545737251",0.00,-2.50,0,297.57,318.00,0.0,0.0,0.000,1207246.5,1207246.5,16471,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550837741,224013.00
02/22/2019 07:15,2,0.000,ALERT,212.83,305.68,60.033,1550837704,"201051344001135","174011545737251",0.00,-2.50,0,297.57,318.00,0.0,0.0,0.000,1195328.4,1195328.4,16424,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550837743,224014.00
02/22/2019 07:15,2,0.000,ALERT,213.29,306.88,60.012,1550837704,"201051344000983","174011545737251",0.00,-2.00,0,299.37,324.62,0.0,0.0,0.000,1216032.8,1216032.8,8181,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550837745,224015.00
02/22/2019 07:15,2,0.000,ALERT,213.06,305.08,60.017,1550837704,"201051344001203","174011545737251",0.00,-2.50,0,296.96,318.61,0.0,0.0,0.000,1204236.8,1204236.8,16464,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550837746,224016.00
02/22/2019 07:15,2,0.000,ALERT,213.06,306.28,60.006,1550837704,"201051344001230","174011545737251",0.00,-2.50,0,297.57,318.30,0.0,0.0,0.000,1198703.2,1198703.2,16273,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550837748,224017.00
02/22/2019 07:15,2,0.000,ALERT,212.83,305.68,59.990,1550837704,"201051344000646","174011545737251",0.00,-2.50,0,296.96,318.00,0.0,0.0,0.000,1193298.7,1193298.7,16436,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550837750,224018.00
02/22/2019 07:15,2,0.000,ALERT,213.74,306.28,60.017,1550837704,"201051344000867","174011545737251",0.00,-1.50,0,298.47,326.12,0.0,0.0,0.000,1195380.6,1195380.6,40324,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550837752,224019.00
02/22/2019 07:15,2,0.000,ALERT,214.19,306.58,60.006,1550837704,"201051344000633","174011545737251",0.00,-2.50,0,297.57,326.42,0.0,0.0,0.000,1194348.5,1194348.5,40385,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550837754,224020.00
02/22/2019 07:15,2,0.000,ALERT,212.83,305.98,60.006,1550837704,"201051344000955","174011545737251",0.00,-2.50,0,297.26,318.00,0.0,0.0,0.000,1212511.8,1212511.8,16462,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550837756,224021.00
02/22/2019 07:15,2,0.000,ALERT,213.51,306.28,60.012,1550837704,"201051344000648","174011545737251",0.00,-3.00,0,298.47,324.92,0.0,0.0,0.000,1205328.3,1205328.3,39913,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550837757,224022.00
02/22/2019 07:15,2,0.000,ALERT,213.74,306.88,59.969,1550837704,"201051344000645","174011545737251",0.00,-1.50,0,299.07,325.22,0.0,0.0,0.000,1210296.9,1210296.9,39871,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550837759,224023.00
02/22/2019 07:15,2,0.000,ALERT,213.51,307.48,60.049,1550837704,"201051344000569","174011545737251",0.00,-2.50,0,299.67,325.22,0.0,0.0,0.000,1226647.8,1226647.8,8106,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550837761,224024.00
02/22/2019 07:15,2,0.000,ALERT,213.74,306.28,60.006,1550837704,"179051228000119","174011545737251",0.00,-0.50,0,297.87,324.62,0.0,0.0,0.000,14364.3,14364.3,8160,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550837763,224025.00
02/22/2019 07:30,2,0.000,ALERT,214.41,310.19,60.001,1550838605,"201051344000579","174011545737251",0.00,-2.00,0,304.78,311.99,0.0,0.0,0.000,1223815.6,1223815.6,8545,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550838607,224026.00
02/22/2019 07:30,2,0.000,ALERT,213.74,306.88,59.985,1550838605,"201051344001025","174011545737251",0.00,-3.00,0,301.77,313.80,0.0,0.0,0.000,1208342.9,1208342.9,16473,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550838609,224027.00
02/22/2019 07:30,2,0.000,ALERT,213.96,308.09,60.006,1550838605,"201051344001093","174011545737251",0.00,-1.00,0,302.07,313.80,0.0,0.0,0.000,1195803.2,1195803.2,16463,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838611,224028.00
02/22/2019 07:30,2,0.000,ALERT,214.41,309.59,60.006,1550838605,"201051344000458","174011545737251",0.00,-0.50,0,304.18,311.99,0.0,0.0,0.000,1211384.7,1211384.7,8260,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838613,224029.00
02/22/2019 07:30,2,0.000,ALERT,213.74,308.69,60.001,1550838605,"201051344000890","174011545737251",0.00,-1.50,0,302.98,314.70,0.0,0.0,0.000,1204771.7,1204771.7,16422,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838615,224030.00
02/22/2019 07:30,2,0.000,ALERT,214.19,309.29,60.028,1550838605,"201051344000988","174011545737251",0.00,-2.00,0,301.77,310.79,0.0,0.0,0.000,942836.1,942836.1,8610,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838617,224031.00
02/22/2019 07:30,2,0.000,ALERT,214.41,308.99,60.012,1550838605,"201051344000582","174011545737251",0.00,-3.00,0,303.28,315.00,0.0,0.0,0.000,1184600.4,1184600.4,16392,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838618,224032.00
02/22/2019 07:30,2,0.000,ALERT,214.19,309.89,60.017,1550838605,"201051344000868","174011545737251",0.00,-2.50,0,304.78,311.99,0.0,0.0,0.000,1196689.3,1196689.3,40298,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550838620,224033.00
02/22/2019 07:30,2,0.000,ALERT,214.87,309.89,60.065,1550838605,"201051344000576","174011545737251",0.00,-2.50,0,304.18,311.39,0.0,0.0,0.000,1213236.8,1213236.8,12364,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550838622,224034.00
02/22/2019 07:30,2,0.000,ALERT,213.51,307.78,60.022,1550838605,"201051344001158","174011545737251",0.00,-3.00,0,303.58,310.79,0.0,0.0,0.000,1189814.5,1189814.5,8590,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838624,224035.00
02/22/2019 07:30,2,0.000,ALERT,213.06,305.98,59.990,1550838605,"201051344000917","174011545737251",0.00,-1.00,0,301.17,313.50,0.0,0.0,0.000,1201511.2,1201511.2,16255,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550838626,224036.00
02/22/2019 07:30,2,0.000,ALERT,213.06,305.98,60.022,1550838605,"201051344000417","174011545737251",0.00,-2.50,0,302.07,313.80,0.0,0.0,0.000,973910.2,973910.2,16492,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838627,224037.00
02/22/2019 07:30,2,0.000,ALERT,213.29,306.28,60.028,1550838605,"201051344000685","174011545737251",0.00,-2.00,0,302.37,314.70,0.0,0.0,0.000,1205787.8,1205787.8,16476,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838629,224038.00
02/22/2019 07:30,2,0.000,ALERT,213.06,305.68,60.038,1550838605,"201051344000651","174011545737251",0.00,-3.50,0,301.77,313.20,0.0,0.0,0.000,1199592.2,1199592.2,16454,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838631,224039.00
02/22/2019 07:30,2,0.000,ALERT,212.83,308.39,60.033,1550838605,"201051344000594","174011545737251",0.00,-2.50,0,303.88,311.39,0.0,0.0,0.000,1214469.1,1214469.1,40280,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838633,224040.00
02/22/2019 07:30,2,0.000,ALERT,213.29,307.78,60.038,1550838605,"201051344000469","174011545737251",0.00,-3.00,0,303.28,310.79,0.0,0.0,0.000,1198781.2,1198781.2,8543,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838635,224041.00
02/22/2019 07:30,2,0.000,ALERT,213.06,306.88,60.049,1550838605,"201051344000585","174011545737251",0.00,-2.00,0,302.07,314.10,0.0,0.0,0.000,1214267.5,1214267.5,16508,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838636,224042.00
02/22/2019 07:30,2,0.000,ALERT,213.96,307.78,60.070,1550838605,"201051344000853","174011545737251",0.00,-2.50,0,304.18,311.09,0.0,0.0,0.000,1217192.9,1217192.9,8181,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838638,224043.00
02/22/2019 07:30,2,0.000,ALERT,213.06,306.58,60.054,1550838605,"201051344001145","174011545737251",0.00,-2.50,0,302.68,314.70,0.0,0.0,0.000,1213144.0,1213144.0,16425,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838640,224044.00
02/22/2019 07:30,2,0.000,ALERT,213.06,306.58,60.043,1550838605,"201051344000438","174011545737251",0.00,-2.50,0,302.37,313.80,0.0,0.0,0.000,1207246.5,1207246.5,16473,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838642,224045.00
02/22/2019 07:30,2,0.000,ALERT,212.61,306.58,60.054,1550838605,"201051344001135","174011545737251",0.00,-2.50,0,302.68,313.80,0.0,0.0,0.000,1195328.4,1195328.4,16426,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838644,224046.00
02/22/2019 07:30,2,0.000,ALERT,213.29,308.39,60.049,1550838605,"201051344000983","174011545737251",0.00,-2.00,0,304.48,311.39,0.0,0.0,0.000,1216032.8,1216032.8,8183,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550838646,224047.00
02/22/2019 07:30,2,0.000,ALERT,213.06,305.98,60.075,1550838605,"201051344001203","174011545737251",0.00,-2.50,0,302.07,314.70,0.0,0.0,0.000,1204236.8,1204236.8,16466,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838647,224048.00
02/22/2019 07:30,2,0.000,ALERT,213.06,306.88,60.049,1550838605,"201051344001230","174011545737251",0.00,-2.00,0,302.68,314.70,0.0,0.0,0.000,1198703.2,1198703.2,16275,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838649,224049.00
02/22/2019 07:30,2,0.000,ALERT,212.83,306.58,60.049,1550838605,"201051344000646","174011545737251",0.00,-3.00,0,302.07,314.10,0.0,0.0,0.000,1193298.7,1193298.7,16438,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838651,224050.00
02/22/2019 07:30,2,0.000,ALERT,213.74,307.78,60.070,1550838605,"201051344000867","174011545737251",0.00,-1.50,0,303.28,311.39,0.0,0.0,0.000,1195380.6,1195380.6,40326,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838653,224051.00
02/22/2019 07:30,2,0.000,ALERT,214.19,307.78,60.049,1550838605,"201051344000633","174011545737251",0.00,-2.50,0,302.37,310.49,0.0,0.0,0.000,1194348.5,1194348.5,40387,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550838655,224052.00
02/22/2019 07:30,2,0.000,ALERT,212.61,306.58,60.049,1550838605,"201051344000955","174011545737251",0.00,-2.00,0,302.37,314.10,0.0,0.0,0.000,1212511.8,1212511.8,16464,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838657,224053.00
02/22/2019 07:30,2,0.000,ALERT,213.51,307.18,60.049,1550838605,"201051344000648","174011545737251",0.00,-3.00,0,303.28,310.79,0.0,0.0,0.000,1205328.3,1205328.3,39915,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838659,224054.00
02/22/2019 07:30,2,0.000,ALERT,213.96,308.09,60.049,1550838605,"201051344000645","174011545737251",0.00,-1.50,0,304.18,311.09,0.0,0.0,0.000,1210296.9,1210296.9,39873,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838661,224055.00
02/22/2019 07:30,2,0.000,ALERT,213.29,308.69,60.081,1550838605,"201051344000569","174011545737251",0.00,-2.00,0,304.78,311.99,0.0,0.0,0.000,1226647.8,1226647.8,8108,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550838663,224056.00
02/22/2019 07:30,2,0.000,ALERT,213.74,307.48,60.049,1550838605,"179051228000119","174011545737251",0.00,-0.50,0,302.98,310.49,0.0,0.0,0.000,14364.3,14364.3,8162,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550838664,224057.00
02/22/2019 07:45,2,0.000,ALERT,212.83,308.39,60.028,1550839504,"201051344000579","174011545737251",0.00,-2.00,0,306.88,311.99,0.0,0.0,0.000,1223815.6,1223815.6,8547,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839506,224058.00
02/22/2019 07:45,2,0.000,ALERT,212.16,304.78,60.017,1550839504,"201051344001025","174011545737251",0.00,-3.00,0,303.28,309.59,0.0,0.0,0.000,1208342.9,1208342.9,16475,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839508,224059.00
02/22/2019 07:45,2,0.000,ALERT,212.38,305.38,60.033,1550839504,"201051344001093","174011545737251",0.00,-1.00,0,303.58,309.29,0.0,0.0,0.000,1195803.2,1195803.2,16465,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550839510,224060.00
02/22/2019 07:45,2,0.000,ALERT,212.61,307.48,60.017,1550839504,"201051344000458","174011545737251",0.00,-0.50,0,306.58,311.99,0.0,0.0,0.000,1211384.7,1211384.7,8262,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839511,224061.00
02/22/2019 07:45,2,0.000,ALERT,212.16,305.98,60.017,1550839504,"201051344000890","174011545737251",0.00,-1.50,0,304.48,310.19,0.0,0.0,0.000,1204771.7,1204771.7,16424,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839513,224062.00
02/22/2019 07:45,2,0.000,ALERT,212.83,307.48,60.017,1550839504,"201051344000988","174011545737251",0.00,-2.00,0,303.88,310.79,0.0,0.0,0.000,942836.1,942836.1,8612,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839515,224063.00
02/22/2019 07:45,2,0.000,ALERT,213.06,306.88,60.012,1550839504,"201051344000582","174011545737251",0.00,-3.00,0,304.78,310.49,0.0,0.0,0.000,1184600.4,1184600.4,16394,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839517,224064.00
02/22/2019 07:45,2,0.000,ALERT,212.83,308.39,60.028,1550839504,"201051344000868","174011545737251",0.00,-2.00,0,306.88,311.69,0.0,0.0,0.000,1196689.3,1196689.3,40300,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839519,224065.00
02/22/2019 07:45,2,0.000,ALERT,213.51,308.69,60.012,1550839504,"201051344000576","174011545737251",0.00,-2.50,0,306.28,311.39,0.0,0.0,0.000,1213236.8,1213236.8,12366,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839521,224066.00
02/22/2019 07:45,2,0.000,ALERT,212.83,307.18,60.012,1550839504,"201051344001158","174011545737251",0.00,-3.00,0,305.68,309.89,0.0,0.0,0.000,1189814.5,1189814.5,8592,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839522,224067.00
02/22/2019 07:45,2,0.000,ALERT,212.61,305.08,60.022,1550839504,"201051344000917","174011545737251",0.00,-1.00,0,302.37,307.48,0.0,0.0,0.000,1201511.2,1201511.2,16257,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550839524,224068.00
02/22/2019 07:45,2,0.000,ALERT,212.61,305.08,60.028,1550839504,"201051344000417","174011545737251",0.00,-2.00,0,303.28,307.18,0.0,0.0,0.000,973910.2,973910.2,16494,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839526,224069.00
02/22/2019 07:45,2,0.000,ALERT,212.83,305.38,60.070,1550839504,"201051344000685","174011545737251",0.00,-2.00,0,303.88,308.09,0.0,0.0,0.000,1205787.8,1205787.8,16478,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839528,224070.00
02/22/2019 07:45,2,0.000,ALERT,212.61,304.78,59.975,1550839504,"201051344000651","174011545737251",0.00,-3.50,0,303.28,307.48,0.0,0.0,0.000,1199592.2,1199592.2,16456,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550839530,224071.00
02/22/2019 07:45,2,0.000,ALERT,212.61,308.09,60.006,1550839504,"201051344000594","174011545737251",0.00,-2.50,0,305.68,310.49,0.0,0.0,0.000,1214469.1,1214469.1,40282,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839531,224072.00
02/22/2019 07:45,2,0.000,ALERT,213.06,307.48,60.059,1550839504,"201051344000469","174011545737251",0.00,-2.50,0,305.38,309.89,0.0,0.0,0.000,1198781.2,1198781.2,8545,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839533,224073.00
