ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 07:45,2,0.000,ALERT,212.61,305.98,60.012,1550839504,"201051344000585","174011545737251",0.00,-2.00,0,303.58,308.09,0.0,0.0,0.000,1214267.5,1214267.5,16510,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839535,224074.00
02/22/2019 07:45,2,0.000,ALERT,213.51,307.18,60.022,1550839504,"201051344000853","174011545737251",0.00,-2.50,0,306.28,310.19,0.0,0.0,0.000,1217192.9,1217192.9,8183,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550839537,224075.00
02/22/2019 07:45,2,0.000,ALERT,212.61,305.98,60.012,1550839504,"201051344001145","174011545737251",0.00,-2.00,0,304.18,308.69,0.0,0.0,0.000,1213144.0,1213144.0,16427,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839539,224076.00
02/22/2019 07:45,2,0.000,ALERT,212.61,305.68,60.022,1550839504,"201051344000438","174011545737251",0.00,-3.00,0,303.88,308.39,0.0,0.0,0.000,1207246.5,1207246.5,16475,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839541,224077.00
02/22/2019 07:45,2,0.000,ALERT,211.93,305.68,60.028,1550839504,"201051344001135","174011545737251",0.00,-2.50,0,303.88,308.69,0.0,0.0,0.000,1195328.4,1195328.4,16428,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839542,224078.00
02/22/2019 07:45,2,0.000,ALERT,213.06,308.09,60.022,1550839504,"201051344000983","174011545737251",0.00,-2.00,0,306.58,310.49,0.0,0.0,0.000,1216032.8,1216032.8,8185,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839544,224079.00
02/22/2019 07:45,2,0.000,ALERT,212.38,305.08,60.075,1550839504,"201051344001203","174011545737251",0.00,-2.50,0,303.58,309.29,0.0,0.0,0.000,1204236.8,1204236.8,16468,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839546,224080.00
02/22/2019 07:45,2,0.000,ALERT,212.38,305.98,60.028,1550839504,"201051344001230","174011545737251",0.00,-2.00,0,304.18,308.09,0.0,0.0,0.000,1198703.2,1198703.2,16277,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839548,224081.00
02/22/2019 07:45,2,0.000,ALERT,212.16,305.38,60.043,1550839504,"201051344000646","174011545737251",0.00,-2.50,0,303.28,307.78,0.0,0.0,0.000,1193298.7,1193298.7,16440,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839550,224082.00
02/22/2019 07:45,2,0.000,ALERT,213.29,307.18,60.033,1550839504,"201051344000867","174011545737251",0.00,-1.50,0,305.38,310.49,0.0,0.0,0.000,1195380.6,1195380.6,40328,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839552,224083.00
02/22/2019 07:45,2,0.000,ALERT,213.74,307.18,60.028,1550839504,"201051344000633","174011545737251",0.00,-2.50,0,304.18,309.59,0.0,0.0,0.000,1194348.5,1194348.5,40389,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550839553,224084.00
02/22/2019 07:45,2,0.000,ALERT,211.93,305.68,60.043,1550839504,"201051344000955","174011545737251",0.00,-2.00,0,303.88,308.09,0.0,0.0,0.000,1212511.8,1212511.8,16466,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839555,224085.00
02/22/2019 07:45,2,0.000,ALERT,213.06,306.88,60.070,1550839504,"201051344000648","174011545737251",0.00,-3.00,0,305.68,310.19,0.0,0.0,0.000,1205328.3,1205328.3,39917,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839557,224086.00
02/22/2019 07:45,2,0.000,ALERT,213.29,307.78,60.038,1550839504,"201051344000645","174011545737251",0.00,-1.50,0,305.98,309.89,0.0,0.0,0.000,1210296.9,1210296.9,39875,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839559,224087.00
02/22/2019 07:45,2,0.000,ALERT,212.83,308.39,60.043,1550839504,"201051344000569","174011545737251",0.00,-2.00,0,306.58,311.09,0.0,0.0,0.000,1226647.8,1226647.8,8110,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550839561,224088.00
02/22/2019 07:45,2,0.000,ALERT,213.51,307.18,60.033,1550839504,"179051228000119","174011545737251",0.00,-0.50,0,304.78,309.59,0.0,0.0,0.000,14364.3,14364.3,8164,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550839563,224089.00
02/22/2019 08:00,2,0.184,ALERT,212.61,308.39,59.990,1550840405,"201051344000579","174011545737251",20.54,-2.00,0,306.88,311.09,3.8,1.8,0.000,1223815.7,1223815.7,8549,0,0,0,L,1122011218,1,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1550840407,224090.00
02/22/2019 08:00,2,0.145,ALERT,211.93,305.08,59.996,1550840405,"201051344001025","174011545737251",21.85,-3.00,0,302.98,309.59,3.2,1.2,0.000,1208342.9,1208342.9,16477,0,0,0,L,1122011218,1,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1550840409,224091.00
02/22/2019 08:00,2,0.143,ALERT,212.16,305.38,60.001,1550840405,"201051344001093","174011545737251",20.44,-1.00,0,303.28,308.99,3.0,1.0,0.000,1195803.2,1195803.2,16467,0,0,0,L,1122011218,1,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1550840410,224092.00
02/22/2019 08:00,2,0.160,ALERT,212.61,307.48,59.959,1550840405,"201051344000458","174011545737251",20.91,-0.50,0,306.28,310.79,3.4,1.4,0.000,1211384.8,1211384.8,8264,0,0,0,L,1122011218,1,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1550840412,224093.00
02/22/2019 08:00,2,0.170,ALERT,211.93,306.28,60.001,1550840405,"201051344000890","174011545737251",21.09,-1.50,0,304.18,310.19,3.6,1.6,0.000,1204771.8,1204771.8,16426,0,0,0,L,1122011218,1,122.01,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1550840414,224094.00
02/22/2019 08:00,2,0.127,ALERT,212.38,307.18,59.996,1550840405,"201051344000988","174011545737251",18.37,-2.00,0,303.88,309.29,2.4,0.4,0.000,942836.1,942836.1,8614,0,0,0,L,1122011218,1,120.65,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1550840416,224095.00
02/22/2019 08:00,2,0.164,ALERT,212.61,306.88,59.990,1550840405,"201051344000582","174011545737251",20.97,-3.00,0,304.78,309.89,3.5,1.5,0.000,1184600.5,1184600.5,16396,0,0,0,L,1122011218,1,122.01,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1550840418,224096.00
02/22/2019 08:00,2,0.148,ALERT,212.61,308.09,60.006,1550840405,"201051344000868","174011545737251",20.36,-2.00,0,306.88,310.79,3.0,1.0,0.000,1196689.3,1196689.3,40302,0,0,0,L,1122011218,1,120.88,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1550840420,224097.00
02/22/2019 08:00,2,0.164,ALERT,213.06,308.09,59.953,1550840405,"201051344000576","174011545737251",20.26,-2.50,0,306.28,310.19,3.4,1.4,0.000,1213236.9,1213236.9,12368,0,0,0,L,1122011218,1,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1550840422,224098.00
02/22/2019 08:00,2,0.137,ALERT,212.61,307.18,59.996,1550840405,"201051344001158","174011545737251",20.81,-3.00,0,305.68,309.59,2.9,0.9,0.000,1189814.5,1189814.5,8594,0,0,0,L,1122011218,1,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1550840423,224099.00
02/22/2019 08:00,2,0.146,ALERT,212.16,305.08,59.990,1550840405,"201051344000917","174011545737251",20.02,-1.00,0,302.07,308.39,3.0,1.0,0.000,1201511.2,1201511.2,16259,0,0,0,L,1122011218,1,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1550840425,224100.00
02/22/2019 08:00,2,0.205,ALERT,212.38,305.08,59.990,1550840405,"201051344000417","174011545737251",17.71,-2.50,0,303.28,308.69,3.7,1.6,0.000,973910.3,973910.3,16496,0,0,0,L,1122011218,1,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1550840427,224101.00
02/22/2019 08:00,2,0.154,ALERT,212.38,305.68,59.980,1550840405,"201051344000685","174011545737251",20.50,-2.00,0,303.58,309.29,3.2,1.2,0.000,1205787.8,1205787.8,16480,0,0,0,L,1122011218,1,122.68,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1550840429,224102.00
02/22/2019 08:00,2,0.176,ALERT,212.16,304.78,59.990,1550840405,"201051344000651","174011545737251",20.91,-3.50,0,302.98,308.39,3.7,1.7,0.000,1199592.3,1199592.3,16458,0,0,0,L,1122011218,1,122.23,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1550840431,224103.00
02/22/2019 08:00,2,0.158,ALERT,212.16,308.09,59.996,1550840405,"201051344000594","174011545737251",21.75,-2.50,0,305.68,310.19,3.5,1.5,0.000,1214469.2,1214469.2,40284,0,0,0,L,1122011218,1,120.88,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1550840433,224104.00
02/22/2019 08:00,2,0.186,ALERT,212.83,307.78,59.996,1550840405,"201051344000469","174011545737251",21.57,-3.00,0,305.08,309.59,4.1,2.0,0.000,1198781.3,1198781.3,8547,0,0,0,L,1122011218,1,120.88,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1550840434,224105.00
02/22/2019 08:00,2,0.143,ALERT,212.16,305.98,60.043,1550840405,"201051344000585","174011545737251",20.85,-2.00,0,303.28,308.99,3.0,1.0,0.000,1214267.5,1214267.5,16512,0,0,0,L,1122011218,1,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1550840436,224106.00
02/22/2019 08:00,2,0.145,ALERT,213.29,307.78,59.969,1550840405,"201051344000853","174011545737251",20.16,-2.50,0,305.98,310.49,3.0,1.0,0.000,1217192.9,1217192.9,8185,0,0,0,L,1122011218,1,121.78,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1550840438,224107.00
02/22/2019 08:00,2,0.129,ALERT,212.38,305.98,60.043,1550840405,"201051344001145","174011545737251",20.95,-2.50,0,303.58,310.19,2.8,0.7,0.000,1213144.0,1213144.0,16429,0,0,0,L,1122011218,1,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1550840440,224108.00
02/22/2019 08:00,2,0.178,ALERT,212.38,305.98,60.033,1550840405,"201051344000438","174011545737251",20.85,-3.00,0,304.18,309.59,3.8,1.7,0.000,1207246.6,1207246.6,16477,0,0,0,L,1122011218,1,122.23,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1550840442,224109.00
02/22/2019 08:00,2,0.143,ALERT,211.93,305.98,59.996,1550840405,"201051344001135","174011545737251",21.55,-2.50,0,303.58,309.29,3.1,1.1,0.000,1195328.5,1195328.5,16430,0,0,0,L,1122011218,1,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1550840444,224110.00
02/22/2019 08:00,2,0.145,ALERT,212.83,308.69,60.028,1550840405,"201051344000983","174011545737251",21.33,-2.00,0,306.28,310.49,3.1,1.1,0.000,1216032.9,1216032.9,8187,0,0,0,L,1122011218,1,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1550840445,224111.00
02/22/2019 08:00,2,0.156,ALERT,212.16,305.38,60.012,1550840405,"201051344001203","174011545737251",20.67,-2.50,0,303.58,310.19,3.3,1.3,0.000,1204236.8,1204236.8,16470,0,0,0,L,1122011218,1,122.23,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1550840447,224112.00
02/22/2019 08:00,2,0.152,ALERT,212.16,306.28,60.012,1550840405,"201051344001230","174011545737251",19.42,-2.00,0,303.88,309.59,3.0,1.0,0.000,1198703.2,1198703.2,16279,0,0,0,L,1122011218,1,122.01,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1550840449,224113.00
02/22/2019 08:00,2,0.139,ALERT,211.93,305.98,59.996,1550840405,"201051344000646","174011545737251",20.89,-2.50,0,302.98,308.69,3.0,0.9,0.000,1193298.8,1193298.8,16442,0,0,0,L,1122011218,1,122.01,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1550840451,224114.00
02/22/2019 08:00,2,0.148,ALERT,213.06,307.78,60.001,1550840405,"201051344000867","174011545737251",21.53,-1.50,0,305.08,310.49,3.2,1.2,0.000,1195380.6,1195380.6,40330,0,0,0,L,1122011218,1,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1550840453,224115.00
02/22/2019 08:00,2,0.166,ALERT,213.51,307.78,59.985,1550840405,"201051344000633","174011545737251",21.39,-2.50,0,304.18,309.59,3.6,1.5,0.000,1194348.6,1194348.6,40391,0,0,0,L,1122011218,1,122.01,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1550840455,224116.00
02/22/2019 08:00,2,0.182,ALERT,211.70,305.98,59.990,1550840405,"201051344000955","174011545737251",21.01,-2.00,0,303.58,308.99,3.9,1.8,0.000,1212511.9,1212511.9,16468,0,0,0,L,1122011218,1,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1550840457,224117.00
02/22/2019 08:00,2,0.172,ALERT,212.83,307.48,59.990,1550840405,"201051344000648","174011545737251",21.79,-3.00,0,305.38,310.19,3.8,1.8,0.000,1205328.4,1205328.4,39919,0,0,0,L,1122011218,1,120.88,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1550840459,224118.00
02/22/2019 08:00,2,0.139,ALERT,213.29,308.09,60.006,1550840405,"201051344000645","174011545737251",22.52,-1.50,0,305.98,310.19,3.2,1.1,0.000,1210296.9,1210296.9,39877,0,0,0,L,1122011218,1,121.78,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1550840461,224119.00
02/22/2019 08:00,2,0.160,ALERT,212.83,308.99,60.001,1550840405,"201051344000569","174011545737251",21.69,-2.00,0,306.58,311.09,3.5,1.5,0.000,1226647.9,1226647.9,8112,0,0,0,L,1122011218,1,120.88,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1550840462,224120.00
02/22/2019 08:00,2,0.211,ALERT,213.06,307.48,60.028,1550840405,"179051228000119","174011545737251",20.59,-0.50,0,304.48,309.29,4.4,2.3,0.000,14364.5,14364.5,8166,0,0,0,L,46974696,1,121.33,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550840464,224121.00
02/22/2019 08:15,2,0.285,ALERT,213.29,344.76,60.028,1550841304,"201051344000579","174011545737251",29.60,-1.00,0,306.88,347.76,8.6,6.3,0.013,1223816.8,1223816.8,8551,0,0,0,L,1122011218,1,121.55,122.01,0002,-5,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841306,224122.00
02/22/2019 08:15,2,0.244,ACTIVE,212.38,341.75,60.028,1550841304,"201051344001025","174011545737251",30.02,-2.00,0,302.98,355.28,7.4,5.2,0.013,1208343.8,1208343.8,16479,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841307,224123.00
02/22/2019 08:15,2,0.227,ALERT,212.61,306.88,60.028,1550841304,"201051344001093","174011545737251",20.75,-1.00,0,303.58,308.69,4.8,2.7,0.000,1195803.7,1195803.7,16469,0,0,0,L,1122011218,1,122.01,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1550841309,224124.00
02/22/2019 08:15,2,0.264,ALERT,213.06,344.15,60.028,1550841304,"201051344000458","174011545737251",29.46,0.50,0,306.28,358.28,7.9,5.7,0.013,1211385.8,1211385.8,8266,0,0,0,L,1122011218,1,121.55,122.23,0002,-3,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841311,224125.00
02/22/2019 08:15,2,0.273,ACTIVE,212.38,342.35,60.022,1550841304,"201051344000890","174011545737251",29.12,-0.50,0,303.88,358.28,8.1,5.8,0.018,1204772.9,1204772.9,16428,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841312,224126.00
02/22/2019 08:15,2,0.225,ACTIVE,213.06,345.66,60.022,1550841304,"201051344000988","174011545737251",19.86,-1.00,0,303.28,368.50,4.5,2.5,0.000,942836.5,942836.5,8616,0,0,0,L,1122011218,1,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841312,224127.00
02/22/2019 08:15,2,0.262,ACTIVE,213.06,343.85,60.033,1550841304,"201051344000582","174011545737251",29.24,-2.00,0,304.48,356.48,7.8,5.6,0.018,1184601.5,1184601.5,16398,0,0,0,L,1122011218,1,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841313,224128.00
02/22/2019 08:15,2,0.246,ACTIVE,213.06,344.76,60.038,1550841304,"201051344000868","174011545737251",28.82,-1.50,0,306.58,369.40,7.2,5.1,0.018,1196690.1,1196690.1,40304,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841314,224129.00
02/22/2019 08:15,2,0.281,ACTIVE,213.74,346.26,60.033,1550841304,"201051344000576","174011545737251",27.95,-1.50,0,306.28,360.38,8.0,5.8,0.009,1213237.9,1213237.9,12370,0,0,0,L,1122011218,1,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841316,224130.00
02/22/2019 08:15,2,0.240,ACTIVE,213.51,345.36,60.033,1550841304,"201051344001158","174011545737251",28.47,-2.00,0,305.38,367.30,7.0,4.8,0.018,1189815.3,1189815.3,8596,0,0,0,L,1122011218,1,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841317,224131.00
02/22/2019 08:15,2,0.252,ACTIVE,212.83,344.15,60.033,1550841304,"201051344000917","174011545737251",28.21,0.00,0,302.07,359.48,7.3,5.1,0.018,1201512.0,1201512.0,16261,0,0,0,L,1122011218,1,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841318,224132.00
02/22/2019 08:15,2,0.301,ACTIVE,213.06,343.55,60.028,1550841304,"201051344000417","174011545737251",19.80,-1.50,0,303.28,345.06,6.1,3.9,0.004,973911.0,973911.0,16498,0,0,0,L,1122011218,1,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841319,224133.00
02/22/2019 08:15,2,0.232,ACTIVE,213.06,343.85,60.028,1550841304,"201051344000685","174011545737251",30.55,-1.50,0,303.58,358.28,7.2,5.1,0.018,1205788.7,1205788.7,16482,0,0,0,L,1122011218,1,122.91,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841320,224134.00
02/22/2019 08:15,2,0.277,ACTIVE,212.61,342.95,60.022,1550841304,"201051344000651","174011545737251",28.75,-2.50,0,303.28,361.89,8.1,5.9,0.018,1199593.4,1199593.4,16460,0,0,0,L,1122011218,1,122.68,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841320,224135.00
02/22/2019 08:15,2,0.268,ALERT,212.83,344.15,60.028,1550841304,"201051344000594","174011545737251",29.18,-1.50,0,305.98,347.76,8.0,5.7,0.009,1214470.2,1214470.2,40286,0,0,0,L,1122011218,1,121.33,121.78,0002,-3,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841322,224136.00
02/22/2019 08:15,2,0.281,ACTIVE,213.51,345.66,60.028,1550841304,"201051344000469","174011545737251",29.30,-2.00,0,305.68,363.69,8.4,6.2,0.013,1198782.4,1198782.4,8549,0,0,0,L,1122011218,1,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841323,224137.00
02/22/2019 08:15,2,0.229,ACTIVE,212.83,343.25,60.028,1550841304,"201051344000585","174011545737251",30.65,-1.00,0,303.58,357.68,7.1,4.9,0.018,1214268.4,1214268.4,16514,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841324,224138.00
02/22/2019 08:15,2,0.268,ACTIVE,213.74,346.26,60.028,1550841304,"201051344000853","174011545737251",26.08,-1.50,0,306.58,363.99,7.1,4.9,0.018,1217193.7,1217193.7,8187,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841325,224139.00
02/22/2019 08:15,2,0.232,ALERT,212.83,343.25,60.012,1550841304,"201051344001145","174011545737251",28.39,-1.50,0,304.48,367.00,6.7,4.5,0.018,1213144.8,1213144.8,16431,0,0,0,L,1122011218,1,122.23,121.33,0002,-1,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841327,224140.00
02/22/2019 08:15,2,0.277,ACTIVE,212.83,342.95,60.012,1550841304,"201051344000438","174011545737251",29.24,-1.50,0,304.18,360.08,8.2,6.0,0.018,1207247.7,1207247.7,16479,0,0,0,L,1122011218,1,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841328,224141.00
02/22/2019 08:15,2,0.238,ACTIVE,212.16,341.15,60.017,1550841304,"201051344001135","174011545737251",29.22,-1.00,0,304.48,356.48,7.1,4.9,0.018,1195329.3,1195329.3,16432,0,0,0,L,1122011218,1,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841329,224142.00
02/22/2019 08:15,2,0.242,ACTIVE,213.29,344.76,60.054,1550841304,"201051344000983","174011545737251",29.18,-1.00,0,307.18,360.69,7.2,5.0,0.018,1216033.7,1216033.7,8189,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841330,224143.00
02/22/2019 08:15,2,0.232,ALERT,212.83,342.95,60.022,1550841304,"201051344001203","174011545737251",30.26,-1.50,0,303.88,358.88,7.2,5.0,0.013,1204237.7,1204237.7,16472,0,0,0,L,1122011218,1,122.68,121.10,0002,-4,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841332,224144.00
02/22/2019 08:15,2,0.268,ACTIVE,212.61,342.35,60.012,1550841304,"201051344001230","174011545737251",26.76,-1.00,0,304.48,358.28,7.2,5.1,0.013,1198704.0,1198704.0,16281,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841332,224145.00
02/22/2019 08:15,2,0.242,ACTIVE,212.38,342.95,60.017,1550841304,"201051344000646","174011545737251",29.08,-1.50,0,303.58,361.59,7.2,5.0,0.013,1193299.6,1193299.6,16444,0,0,0,L,1122011218,1,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841333,224146.00
02/22/2019 08:15,2,0.254,ACTIVE,213.29,344.15,60.022,1550841304,"201051344000867","174011545737251",28.94,0.00,0,305.98,358.58,7.5,5.3,0.013,1195381.5,1195381.5,40332,0,0,0,L,1122011218,1,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841334,224147.00
02/22/2019 08:15,2,0.273,ACTIVE,213.74,347.46,60.017,1550841304,"201051344000633","174011545737251",29.08,-1.50,0,305.08,365.80,8.1,5.8,0.018,1194349.6,1194349.6,40393,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841335,224148.00
02/22/2019 08:15,2,0.285,ACTIVE,212.16,342.35,60.012,1550841304,"201051344000955","174011545737251",29.32,-1.00,0,304.18,361.59,8.5,6.3,0.018,1212513.1,1212513.1,16470,0,0,0,L,1122011218,1,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841336,224149.00
02/22/2019 08:15,2,0.244,ACTIVE,213.29,344.45,60.022,1550841304,"201051344000648","174011545737251",31.11,-2.00,0,305.98,358.58,7.7,5.5,0.013,1205329.4,1205329.4,39921,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841338,224150.00
02/22/2019 08:15,2,0.246,ACTIVE,213.51,345.36,60.022,1550841304,"201051344000645","174011545737251",29.22,-0.50,0,306.88,360.69,7.3,5.1,0.018,1210297.9,1210297.9,39879,0,0,0,L,1122011218,1,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841339,224151.00
02/22/2019 08:15,2,0.254,ACTIVE,213.06,344.45,60.017,1550841304,"201051344000569","174011545737251",29.84,-1.00,0,307.18,359.78,7.7,5.5,0.018,1226648.9,1226648.9,8114,0,0,0,L,1122011218,1,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841339,224152.00
02/22/2019 08:15,2,0.287,ACTIVE,213.51,348.66,60.022,1550841304,"179051228000119","174011545737251",29.72,1.00,0,304.78,363.99,8.7,6.5,0.022,14365.7,14365.7,8168,0,0,0,L,46974696,1,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550841340,224153.00
02/22/2019 08:30,2,0.301,ACTIVE,213.51,344.45,60.012,1550842204,"201051344000579","174011545737251",31.47,0.00,0,339.34,350.77,9.6,7.4,0.027,1223818.5,1223818.5,8553,0,0,0,L,1122011218,1,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842205,224154.00
02/22/2019 08:30,2,0.285,ACTIVE,212.16,341.75,60.012,1550842204,"201051344001025","174011545737251",30.53,-1.00,0,337.24,348.36,8.9,6.6,0.031,1208345.3,1208345.3,16480,0,0,0,L,1122011218,1,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842206,224155.00
02/22/2019 08:30,2,0.256,ACTIVE,212.38,307.18,60.012,1550842204,"201051344001093","174011545737251",21.23,-0.50,0,304.78,308.69,5.5,3.4,0.000,1195804.4,1195804.4,16471,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842207,224156.00
02/22/2019 08:30,2,0.299,ACTIVE,213.29,343.85,59.980,1550842204,"201051344000458","174011545737251",29.90,1.00,0,339.65,351.07,9.1,6.9,0.031,1211387.3,1211387.3,8268,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842208,224157.00
02/22/2019 08:30,2,0.312,ACTIVE,212.16,342.65,60.001,1550842204,"201051344000890","174011545737251",29.66,0.00,0,336.64,347.76,9.4,7.2,0.027,1204774.5,1204774.5,16429,0,0,0,L,1122011218,1,122.23,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842209,224158.00
02/22/2019 08:30,2,0.279,ALERT,213.06,345.96,60.012,1550842204,"201051344000988","174011545737251",19.02,0.00,0,304.78,350.17,5.4,3.3,0.022,942837.1,942837.1,8617,0,0,0,L,1122011218,1,121.55,122.23,0002,-3,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842211,224159.00
02/22/2019 08:30,2,0.293,ACTIVE,212.83,343.55,60.001,1550842204,"201051344000582","174011545737251",30.36,-1.00,0,338.44,348.36,9.0,6.8,0.027,1184603.0,1184603.0,16399,0,0,0,L,1122011218,1,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842212,224160.00
02/22/2019 08:30,2,0.281,ACTIVE,213.29,345.36,60.001,1550842204,"201051344000868","174011545737251",30.22,-1.00,0,338.14,351.07,8.6,6.4,0.031,1196691.5,1196691.5,40305,0,0,0,L,1122011218,1,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842213,224161.00
02/22/2019 08:30,2,0.299,ACTIVE,213.96,346.26,60.006,1550842204,"201051344000576","174011545737251",30.51,-0.50,0,339.95,351.97,9.3,7.0,0.027,1213239.4,1213239.4,12371,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842214,224162.00
02/22/2019 08:30,2,0.268,ACTIVE,213.51,344.76,60.001,1550842204,"201051344001158","174011545737251",30.36,-1.00,0,339.34,349.86,8.3,6.1,0.031,1189816.6,1189816.6,8597,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842215,224163.00
02/22/2019 08:30,2,0.279,ACTIVE,212.61,344.15,59.990,1550842204,"201051344000917","174011545737251",30.16,1.00,0,336.64,348.96,8.5,6.3,0.027,1201513.4,1201513.4,16262,0,0,0,L,1122011218,1,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842216,224164.00
02/22/2019 08:30,2,0.344,ALERT,212.61,342.95,60.022,1550842204,"201051344000417","174011545737251",19.98,-0.50,0,304.18,345.66,7.0,4.8,0.018,973912.0,973912.0,16499,0,0,0,L,1122011218,1,122.01,121.55,0002,-3,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842217,224165.00
02/22/2019 08:30,2,0.252,ACTIVE,212.61,345.96,60.001,1550842204,"201051344000685","174011545737251",32.01,-0.50,0,334.84,352.57,8.2,6.0,0.022,1205790.0,1205790.0,16483,0,0,0,L,1122011218,1,122.91,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842218,224166.00
02/22/2019 08:30,2,0.312,ACTIVE,212.61,344.15,60.001,1550842204,"201051344000651","174011545737251",29.18,-1.50,0,338.14,348.66,9.3,7.1,0.031,1199594.9,1199594.9,16461,0,0,0,L,1122011218,1,122.68,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842219,224167.00
02/22/2019 08:30,2,0.299,ACTIVE,213.06,344.76,59.953,1550842204,"201051344000594","174011545737251",30.63,0.00,0,338.74,351.37,9.3,7.1,0.027,1214471.7,1214471.7,40288,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842220,224168.00
02/22/2019 08:30,2,0.305,ACTIVE,213.51,345.36,60.001,1550842204,"201051344000469","174011545737251",30.65,-1.50,0,338.14,351.37,9.5,7.2,0.027,1198784.0,1198784.0,8550,0,0,0,L,1122011218,1,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842221,224169.00
02/22/2019 08:30,2,0.283,ACTIVE,212.61,343.85,60.001,1550842204,"201051344000585","174011545737251",30.36,0.00,0,337.24,348.66,8.7,6.5,0.031,1214269.7,1214269.7,16515,0,0,0,L,1122011218,1,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842222,224170.00
02/22/2019 08:30,2,0.289,ACTIVE,213.96,345.96,59.996,1550842204,"201051344000853","174011545737251",30.10,-0.50,0,340.55,351.97,8.8,6.6,0.031,1217195.1,1217195.1,8188,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842223,224171.00
02/22/2019 08:30,2,0.260,ACTIVE,212.61,343.55,60.012,1550842204,"201051344001145","174011545737251",30.36,-0.50,0,338.74,348.96,8.1,5.8,0.027,1213146.0,1213146.0,16433,0,0,0,L,1122011218,1,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842224,224172.00
02/22/2019 08:30,2,0.303,ACTIVE,212.61,343.25,60.001,1550842204,"201051344000438","174011545737251",31.01,-0.50,0,338.14,348.66,9.5,7.3,0.027,1207249.3,1207249.3,16480,0,0,0,L,1122011218,1,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842225,224173.00
02/22/2019 08:30,2,0.273,ACTIVE,212.16,342.35,59.996,1550842204,"201051344001135","174011545737251",30.43,-0.50,0,337.24,346.56,8.5,6.3,0.031,1195330.6,1195330.6,16433,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842226,224174.00
02/22/2019 08:30,2,0.287,ACTIVE,213.51,344.45,59.996,1550842204,"201051344000983","174011545737251",29.44,0.00,0,338.44,350.17,8.6,6.3,0.031,1216035.1,1216035.1,8190,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842227,224175.00
02/22/2019 08:30,2,0.287,ACTIVE,212.61,342.95,60.001,1550842204,"201051344001203","174011545737251",30.22,-1.00,0,338.14,348.96,8.8,6.6,0.027,1204239.1,1204239.1,16474,0,0,0,L,1122011218,1,122.68,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842228,224176.00
02/22/2019 08:30,2,0.295,ACTIVE,212.16,342.35,60.001,1550842204,"201051344001230","174011545737251",29.20,-0.50,0,334.84,349.26,8.8,6.5,0.027,1198705.4,1198705.4,16282,0,0,0,L,1122011218,1,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842229,224177.00
02/22/2019 08:30,2,0.289,ACTIVE,212.38,343.55,60.006,1550842204,"201051344000646","174011545737251",29.38,-0.50,0,336.64,347.46,8.6,6.4,0.031,1193301.0,1193301.0,16445,0,0,0,L,1122011218,1,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842230,224178.00
02/22/2019 08:30,2,0.283,ACTIVE,213.74,345.36,59.996,1550842204,"201051344000867","174011545737251",30.87,0.50,0,338.74,352.27,8.9,6.6,0.027,1195382.9,1195382.9,40333,0,0,0,L,1122011218,1,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842231,224179.00
02/22/2019 08:30,2,0.299,ACTIVE,214.19,347.46,60.001,1550842204,"201051344000633","174011545737251",30.85,-0.50,0,336.64,356.18,9.4,7.1,0.031,1194351.2,1194351.2,40394,0,0,0,L,1122011218,1,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842231,224180.00
02/22/2019 08:30,2,0.320,ACTIVE,212.16,342.95,59.996,1550842204,"201051344000955","174011545737251",30.34,0.00,0,336.04,347.16,9.9,7.6,0.027,1212514.7,1212514.7,16471,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842232,224181.00
02/22/2019 08:30,2,0.258,ACTIVE,213.51,349.56,60.001,1550842204,"201051344000648","174011545737251",32.48,-1.50,0,339.95,352.27,8.5,6.3,0.018,1205330.9,1205330.9,39922,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842233,224182.00
02/22/2019 08:30,2,0.287,ACTIVE,213.74,345.96,60.012,1550842204,"201051344000645","174011545737251",29.80,0.00,0,340.55,350.47,8.7,6.5,0.031,1210299.2,1210299.2,39880,0,0,0,L,1122011218,1,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842234,224183.00
02/22/2019 08:30,2,0.293,ACTIVE,213.51,345.06,59.964,1550842204,"201051344000569","174011545737251",30.71,0.00,0,340.25,351.07,9.1,6.9,0.027,1226650.3,1226650.3,8115,0,0,0,L,1122011218,1,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842235,224184.00
02/22/2019 08:30,2,0.334,ALERT,213.74,349.26,59.969,1550842204,"179051228000119","174011545737251",30.22,2.00,0,305.98,353.77,10.3,8.0,0.031,14367.4,14367.4,8169,0,0,0,L,46974696,1,122.01,122.91,0000,-1,0,0,0,0,0,0,1,1062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550842237,224185.00
02/22/2019 08:45,2,0.514,ACTIVE,213.74,347.76,60.006,1550843104,"201051344000579","174011545737251",31.87,0.50,0,339.34,357.38,16.6,14.1,0.084,1223821.1,1223821.1,8554,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843105,224186.00
02/22/2019 08:45,2,0.508,ACTIVE,212.83,345.06,59.975,1550843104,"201051344001025","174011545737251",30.51,0.00,0,337.54,353.17,15.7,13.2,0.084,1208347.7,1208347.7,16481,0,0,0,L,1122011218,1,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843106,224187.00
02/22/2019 08:45,2,0.328,ALERT,212.83,343.85,60.006,1550843104,"201051344001093","174011545737251",22.19,0.50,0,304.78,346.86,7.4,5.2,0.018,1195805.3,1195805.3,16472,0,0,0,L,1122011218,1,122.23,121.55,0002,-1,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843108,224188.00
02/22/2019 08:45,2,0.533,ACTIVE,213.74,347.46,60.006,1550843104,"201051344000458","174011545737251",29.02,2.00,0,339.34,353.77,15.7,13.2,0.084,1211389.9,1211389.9,8269,0,0,0,L,1122011218,1,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843109,224189.00
02/22/2019 08:45,2,0.533,ACTIVE,212.83,345.06,59.990,1550843104,"201051344000890","174011545737251",30.38,1.00,0,337.24,351.37,16.4,13.9,0.084,1204777.1,1204777.1,16430,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843110,224190.00
02/22/2019 08:45,2,0.482,ACTIVE,213.51,348.36,60.033,1550843104,"201051344000988","174011545737251",20.28,0.00,0,337.24,352.57,9.9,7.7,0.057,942838.5,942838.5,8619,0,0,0,L,1122011218,1,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843111,224191.00
02/22/2019 08:45,2,0.496,ACTIVE,213.51,346.56,60.012,1550843104,"201051344000582","174011545737251",31.27,-0.50,0,338.14,353.47,15.8,13.3,0.080,1184605.4,1184605.4,16400,0,0,0,L,1122011218,1,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843112,224192.00
02/22/2019 08:45,2,0.510,ACTIVE,213.51,347.76,60.017,1550843104,"201051344000868","174011545737251",29.94,0.00,0,339.34,354.07,15.4,13.0,0.093,1196693.9,1196693.9,40306,0,0,0,L,1122011218,1,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843113,224193.00
02/22/2019 08:45,2,0.521,ACTIVE,214.19,349.56,60.049,1550843104,"201051344000576","174011545737251",30.61,0.50,0,340.55,354.97,16.2,13.7,0.097,1213241.9,1213241.9,12372,0,0,0,L,1122011218,1,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843114,224194.00
02/22/2019 08:45,2,0.475,ACTIVE,213.96,348.06,60.012,1550843104,"201051344001158","174011545737251",31.09,-0.50,0,338.44,354.37,15.0,12.5,0.088,1189818.9,1189818.9,8598,0,0,0,L,1122011218,1,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843115,224195.00
02/22/2019 08:45,2,0.490,ACTIVE,213.29,347.76,60.012,1550843104,"201051344000917","174011545737251",31.15,1.50,0,336.94,352.57,15.5,13.1,0.093,1201515.7,1201515.7,16263,0,0,0,L,1122011218,1,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843116,224196.00
02/22/2019 08:45,2,0.543,ACTIVE,213.06,345.06,60.012,1550843104,"201051344000417","174011545737251",20.40,0.00,0,334.54,351.37,11.2,8.9,0.053,973913.8,973913.8,16501,0,0,0,L,1122011218,1,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843116,224197.00
02/22/2019 08:45,2,0.268,ACTIVE,213.29,371.51,60.001,1550843104,"201051344000685","174011545737251",34.67,1.00,0,338.44,373.31,9.4,7.1,0.031,1205791.7,1205791.7,16484,0,0,0,L,1122011218,1,123.14,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843117,224198.00
02/22/2019 08:45,2,0.531,ACTIVE,213.06,345.96,60.012,1550843104,"201051344000651","174011545737251",30.22,-1.00,0,338.74,352.57,16.3,13.8,0.093,1199597.5,1199597.5,16462,0,0,0,L,1122011218,1,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843118,224199.00
02/22/2019 08:45,2,0.521,ACTIVE,213.29,348.06,60.012,1550843104,"201051344000594","174011545737251",30.55,0.50,0,338.14,354.67,16.2,13.7,0.088,1214474.3,1214474.3,40289,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843119,224200.00
02/22/2019 08:45,2,0.523,ACTIVE,213.96,348.66,60.017,1550843104,"201051344000469","174011545737251",30.89,-1.00,0,338.44,356.18,16.4,13.9,0.080,1198786.6,1198786.6,8551,0,0,0,L,1122011218,1,121.55,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843120,224201.00
02/22/2019 08:45,2,0.498,ACTIVE,213.29,346.56,60.022,1550843104,"201051344000585","174011545737251",31.13,0.50,0,337.54,352.57,15.8,13.3,0.084,1214272.1,1214272.1,16516,0,0,0,L,1122011218,1,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843121,224202.00
02/22/2019 08:45,2,0.514,ACTIVE,214.41,349.56,60.006,1550843104,"201051344000853","174011545737251",30.12,0.00,0,340.55,355.58,15.7,13.2,0.093,1217197.5,1217197.5,8189,0,0,0,L,1122011218,1,122.46,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843122,224203.00
02/22/2019 08:45,2,0.477,ACTIVE,213.29,345.96,60.033,1550843104,"201051344001145","174011545737251",31.29,0.00,0,338.14,353.47,15.1,12.6,0.093,1213148.3,1213148.3,16434,0,0,0,L,1122011218,1,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843123,224204.00
02/22/2019 08:45,2,0.512,ACTIVE,213.06,346.26,60.022,1550843104,"201051344000438","174011545737251",31.71,0.00,0,338.14,352.87,16.5,14.0,0.093,1207251.9,1207251.9,16481,0,0,0,L,1122011218,1,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843124,224205.00
02/22/2019 08:45,2,0.492,ACTIVE,212.61,344.76,59.990,1550843104,"201051344001135","174011545737251",30.65,0.00,0,337.84,355.88,15.3,12.9,0.088,1195333.0,1195333.0,16434,0,0,0,L,1122011218,1,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843125,224206.00
02/22/2019 08:45,2,0.490,ACTIVE,213.74,347.46,60.017,1550843104,"201051344000983","174011545737251",31.05,1.00,0,339.04,353.77,15.4,12.9,0.102,1216037.5,1216037.5,8191,0,0,0,L,1122011218,1,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843126,224207.00
02/22/2019 08:45,2,0.488,ACTIVE,213.06,345.66,60.017,1550843104,"201051344001203","174011545737251",31.65,0.00,0,337.54,352.87,15.7,13.2,0.093,1204241.5,1204241.5,16475,0,0,0,L,1122011218,1,122.91,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843127,224208.00
02/22/2019 08:45,2,0.504,ACTIVE,213.06,345.06,60.012,1550843104,"201051344001230","174011545737251",30.14,0.50,0,336.34,351.37,15.4,13.0,0.088,1198707.7,1198707.7,16283,0,0,0,L,1122011218,1,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843128,224209.00
02/22/2019 08:45,2,0.510,ACTIVE,212.61,345.96,60.038,1550843104,"201051344000646","174011545737251",29.88,0.00,0,337.24,354.97,15.4,13.0,0.093,1193303.4,1193303.4,16446,0,0,0,L,1122011218,1,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843129,224210.00
02/22/2019 08:45,2,0.508,ACTIVE,213.96,347.46,60.022,1550843104,"201051344000867","174011545737251",30.55,1.50,0,339.34,353.77,15.7,13.2,0.088,1195385.4,1195385.4,40334,0,0,0,L,1122011218,1,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843130,224211.00
02/22/2019 08:45,2,0.516,ACTIVE,214.41,349.86,60.017,1550843104,"201051344000633","174011545737251",31.21,0.00,0,339.65,355.88,16.3,13.8,0.088,1194353.7,1194353.7,40395,0,0,0,L,1122011218,1,122.46,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843131,224212.00
02/22/2019 08:45,2,0.545,ACTIVE,212.38,345.66,60.012,1550843104,"201051344000955","174011545737251",30.34,0.50,0,337.54,352.87,16.7,14.2,0.093,1212517.4,1212517.4,16472,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843132,224213.00
02/22/2019 08:45,2,0.270,ACTIVE,213.51,371.21,60.017,1550843104,"201051344000648","174011545737251",34.73,-0.50,0,340.55,373.61,9.5,7.3,0.022,1205332.6,1205332.6,39923,0,0,0,L,1122011218,1,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843133,224214.00
02/22/2019 08:45,2,0.498,ACTIVE,213.96,348.66,59.980,1550843104,"201051344000645","174011545737251",31.13,1.00,0,340.55,354.97,15.7,13.3,0.088,1210301.7,1210301.7,39881,0,0,0,L,1122011218,1,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843133,224215.00
02/22/2019 08:45,2,0.502,ACTIVE,213.74,348.06,60.022,1550843104,"201051344000569","174011545737251",31.49,0.50,0,339.65,355.28,16.0,13.6,0.088,1226652.9,1226652.9,8116,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843134,224216.00
