ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 08:45,2,0.543,ACTIVE,213.96,351.67,60.017,1550843104,"179051228000119","174011545737251",31.03,3.00,0,340.85,357.68,17.1,14.6,0.093,14370.1,14370.1,8171,0,0,0,L,46974696,1,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550843135,224217.00
02/22/2019 09:00,2,0.656,ACTIVE,213.51,348.66,59.964,1550844004,"201051344000579","174011545737251",31.25,1.50,0,339.65,358.28,20.8,18.1,0.133,1223825.1,1223825.1,8555,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844005,224218.00
02/22/2019 09:00,2,0.631,ACTIVE,212.38,345.96,60.001,1550844004,"201051344001025","174011545737251",31.21,0.50,0,338.14,357.98,20.0,17.4,0.133,1208351.5,1208351.5,16482,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844006,224219.00
02/22/2019 09:00,2,0.389,ACTIVE,212.61,343.85,60.001,1550844004,"201051344001093","174011545737251",22.32,1.00,0,337.54,349.56,8.8,6.6,0.027,1195806.7,1195806.7,16474,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844007,224220.00
02/22/2019 09:00,2,0.631,ACTIVE,213.51,348.96,59.985,1550844004,"201051344000458","174011545737251",31.59,2.50,0,339.34,356.48,20.2,17.5,0.137,1211393.6,1211393.6,8270,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844008,224221.00
02/22/2019 09:00,2,0.656,ACTIVE,212.38,345.36,60.001,1550844004,"201051344000890","174011545737251",31.15,1.50,0,337.54,357.68,20.8,18.1,0.128,1204781.0,1204781.0,16431,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844009,224222.00
02/22/2019 09:00,2,0.617,ACTIVE,213.51,348.06,60.001,1550844004,"201051344000988","174011545737251",20.30,1.00,0,339.34,355.28,12.7,10.3,0.075,942840.7,942840.7,8620,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844010,224223.00
02/22/2019 09:00,2,0.627,ACTIVE,213.06,346.86,59.990,1550844004,"201051344000582","174011545737251",31.13,0.00,0,338.74,356.18,19.9,17.3,0.128,1184609.1,1184609.1,16401,0,0,0,L,1122011218,1,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844011,224224.00
02/22/2019 09:00,2,0.619,ACTIVE,213.51,348.06,60.001,1550844004,"201051344000868","174011545737251",31.49,0.50,0,338.14,356.78,19.8,17.2,0.128,1196697.5,1196697.5,40307,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844012,224225.00
02/22/2019 09:00,2,0.631,ACTIVE,213.96,349.86,60.001,1550844004,"201051344000576","174011545737251",31.43,0.50,0,340.85,358.28,20.1,17.5,0.128,1213245.7,1213245.7,12373,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844013,224226.00
02/22/2019 09:00,2,0.611,ACTIVE,213.74,348.36,59.985,1550844004,"201051344001158","174011545737251",30.99,0.50,0,340.55,361.29,19.2,16.6,0.133,1189822.4,1189822.4,8599,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844014,224227.00
02/22/2019 09:00,2,0.621,ACTIVE,212.83,347.46,59.975,1550844004,"201051344000917","174011545737251",30.87,2.00,0,337.84,355.88,19.5,16.9,0.133,1201519.3,1201519.3,16264,0,0,0,L,1122011218,1,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844015,224228.00
02/22/2019 09:00,2,0.674,ACTIVE,212.83,345.66,60.006,1550844004,"201051344000417","174011545737251",20.14,0.50,0,338.14,351.07,13.8,11.4,0.080,973916.2,973916.2,16502,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844016,224229.00
02/22/2019 09:00,2,0.627,ACTIVE,212.83,347.46,60.012,1550844004,"201051344000685","174011545737251",31.23,1.50,0,338.44,375.71,19.9,17.3,0.137,1205795.4,1205795.4,16485,0,0,0,L,1122011218,1,122.91,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844017,224230.00
02/22/2019 09:00,2,0.643,ACTIVE,212.61,347.16,60.006,1550844004,"201051344000651","174011545737251",30.97,0.00,0,338.44,355.28,20.2,17.6,0.133,1199601.3,1199601.3,16463,0,0,0,L,1122011218,1,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844018,224231.00
02/22/2019 09:00,2,0.637,ACTIVE,212.83,348.36,60.001,1550844004,"201051344000594","174011545737251",31.49,1.50,0,338.14,363.39,20.4,17.7,0.124,1214478.0,1214478.0,40290,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844018,224232.00
02/22/2019 09:00,2,0.654,ACTIVE,213.51,348.96,60.012,1550844004,"201051344000469","174011545737251",30.73,-0.50,0,339.34,360.69,20.4,17.8,0.141,1198790.4,1198790.4,8552,0,0,0,L,1122011218,1,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844019,224233.00
02/22/2019 09:00,2,0.627,ACTIVE,212.38,347.16,60.012,1550844004,"201051344000585","174011545737251",31.41,1.50,0,338.44,357.38,20.0,17.3,0.128,1214275.8,1214275.8,16517,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844020,224234.00
02/22/2019 09:00,2,0.633,ACTIVE,213.96,349.86,60.012,1550844004,"201051344000853","174011545737251",31.01,1.00,0,342.35,362.79,19.9,17.3,0.128,1217201.2,1217201.2,8190,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844021,224235.00
02/22/2019 09:00,2,0.611,ACTIVE,212.61,347.16,60.012,1550844004,"201051344001145","174011545737251",31.01,1.00,0,338.44,356.48,19.2,16.6,0.133,1213151.8,1213151.8,16435,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844022,224236.00
02/22/2019 09:00,2,0.650,ACTIVE,212.61,346.86,60.017,1550844004,"201051344000438","174011545737251",31.17,0.50,0,337.54,359.78,20.6,17.9,0.128,1207255.7,1207255.7,16482,0,0,0,L,1122011218,1,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844023,224237.00
02/22/2019 09:00,2,0.619,ACTIVE,212.16,345.96,59.996,1550844004,"201051344001135","174011545737251",31.07,0.50,0,337.54,357.38,19.6,16.9,0.133,1195336.6,1195336.6,16435,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844024,224238.00
02/22/2019 09:00,2,0.617,ACTIVE,213.29,347.16,59.969,1550844004,"201051344000983","174011545737251",31.41,1.50,0,339.95,357.08,19.7,17.1,0.128,1216041.1,1216041.1,8192,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844025,224239.00
02/22/2019 09:00,2,0.619,ACTIVE,212.61,346.26,60.012,1550844004,"201051344001203","174011545737251",31.45,0.50,0,338.44,357.38,19.8,17.1,0.128,1204245.1,1204245.1,16476,0,0,0,L,1122011218,1,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844026,224240.00
02/22/2019 09:00,2,0.619,ACTIVE,212.38,345.96,60.012,1550844004,"201051344001230","174011545737251",31.03,1.00,0,337.24,356.48,19.5,16.9,0.124,1198711.1,1198711.1,16284,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844027,224241.00
02/22/2019 09:00,2,0.621,ACTIVE,212.16,346.56,60.001,1550844004,"201051344000646","174011545737251",30.81,1.00,0,337.84,354.97,19.4,16.8,0.133,1193307.0,1193307.0,16447,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844028,224242.00
02/22/2019 09:00,2,0.637,ACTIVE,213.74,348.36,60.006,1550844004,"201051344000867","174011545737251",30.87,1.50,0,339.95,356.78,19.9,17.3,0.119,1195389.0,1195389.0,40335,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844029,224243.00
02/22/2019 09:00,2,0.645,ACTIVE,214.19,350.47,60.017,1550844004,"201051344000633","174011545737251",30.97,1.00,0,340.85,358.88,20.3,17.6,0.137,1194357.5,1194357.5,40396,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844030,224244.00
02/22/2019 09:00,2,0.662,ACTIVE,212.16,346.26,60.059,1550844004,"201051344000955","174011545737251",30.77,1.00,0,337.84,358.58,20.7,18.0,0.137,1212521.3,1212521.3,16473,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844031,224245.00
02/22/2019 09:00,2,0.645,ACTIVE,213.51,348.36,59.969,1550844004,"201051344000648","174011545737251",31.27,0.00,0,340.85,383.83,20.5,17.8,0.133,1205336.1,1205336.1,39924,0,0,0,L,1122011218,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844032,224246.00
02/22/2019 09:00,2,0.643,ACTIVE,213.96,348.66,60.006,1550844004,"201051344000645","174011545737251",30.40,1.50,0,340.85,357.08,19.8,17.2,0.133,1210305.3,1210305.3,39882,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844033,224247.00
02/22/2019 09:00,2,0.646,ACTIVE,213.74,348.36,59.969,1550844004,"201051344000569","174011545737251",30.67,1.00,0,339.34,357.08,20.1,17.5,0.133,1226656.6,1226656.6,8117,0,0,0,L,1122011218,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844034,224248.00
02/22/2019 09:00,2,0.684,ACTIVE,213.74,352.87,60.001,1550844004,"179051228000119","174011545737251",30.97,3.30,0,341.15,359.78,21.4,18.8,0.133,14374.1,14374.1,8172,0,0,0,L,46974696,1,121.78,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844035,224249.00
02/22/2019 09:15,2,0.641,ACTIVE,213.06,346.86,59.985,1550844904,"201051344000579","174011545737251",30.89,2.00,0,339.34,365.80,20.1,17.5,0.128,1223829.3,1223829.3,8556,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844906,224250.00
02/22/2019 09:15,2,0.605,ACTIVE,211.70,345.06,59.996,1550844904,"201051344001025","174011545737251",31.33,1.00,0,336.34,356.78,19.2,16.7,0.119,1208355.6,1208355.6,16483,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844906,224251.00
02/22/2019 09:15,2,0.375,ACTIVE,211.93,343.25,60.001,1550844904,"201051344001093","174011545737251",22.13,1.50,0,337.84,348.36,8.4,6.2,0.022,1195808.3,1195808.3,16475,0,0,0,L,1122011218,1,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844908,224252.00
02/22/2019 09:15,2,0.611,ACTIVE,213.06,347.16,59.990,1550844904,"201051344000458","174011545737251",31.37,3.00,0,338.74,358.88,19.4,16.8,0.124,1211397.7,1211397.7,8271,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844909,224253.00
02/22/2019 09:15,2,0.619,ACTIVE,211.70,345.06,59.985,1550844904,"201051344000890","174011545737251",31.65,2.00,0,337.54,361.29,19.9,17.3,0.119,1204785.2,1204785.2,16432,0,0,0,L,1122011218,1,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844909,224254.00
02/22/2019 09:15,2,0.604,ACTIVE,212.83,347.76,59.996,1550844904,"201051344000988","174011545737251",19.94,1.50,0,339.04,355.88,12.2,9.9,0.088,942843.1,942843.1,8621,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844910,224255.00
02/22/2019 09:15,2,0.609,ACTIVE,212.38,345.96,59.996,1550844904,"201051344000582","174011545737251",30.71,0.50,0,338.44,358.58,19.0,16.4,0.119,1184613.2,1184613.2,16402,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844911,224256.00
02/22/2019 09:15,2,0.609,ACTIVE,212.83,347.76,59.980,1550844904,"201051344000868","174011545737251",30.79,1.00,0,338.74,359.48,19.1,16.5,0.124,1196701.5,1196701.5,40308,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844912,224257.00
02/22/2019 09:15,2,0.621,ACTIVE,213.51,348.96,59.948,1550844904,"201051344000576","174011545737251",30.79,1.50,0,341.15,358.88,19.4,16.8,0.115,1213249.8,1213249.8,12374,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844913,224258.00
02/22/2019 09:15,2,0.572,ACTIVE,213.29,347.76,59.969,1550844904,"201051344001158","174011545737251",31.67,1.00,0,338.44,358.58,18.4,15.9,0.128,1189826.3,1189826.3,8600,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844914,224259.00
02/22/2019 09:15,2,0.578,ACTIVE,212.16,346.26,60.012,1550844904,"201051344000917","174011545737251",31.29,2.50,0,336.94,356.78,18.4,15.8,0.119,1201523.3,1201523.3,16265,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844915,224260.00
02/22/2019 09:15,2,0.637,ACTIVE,212.16,344.45,60.022,1550844904,"201051344000417","174011545737251",20.42,1.50,0,337.24,352.87,13.2,10.8,0.080,973918.9,973918.9,16503,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844916,224261.00
02/22/2019 09:15,2,0.592,ACTIVE,212.16,346.26,59.985,1550844904,"201051344000685","174011545737251",31.43,2.00,0,338.14,357.08,18.9,16.3,0.124,1205799.4,1205799.4,16486,0,0,0,L,1122011218,1,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844917,224262.00
02/22/2019 09:15,2,0.617,ACTIVE,211.93,346.26,59.996,1550844904,"201051344000651","174011545737251",31.03,0.00,0,338.14,356.78,19.4,16.8,0.119,1199605.4,1199605.4,16464,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844918,224263.00
02/22/2019 09:15,2,0.613,ACTIVE,212.61,346.86,59.996,1550844904,"201051344000594","174011545737251",31.39,2.00,0,337.54,357.98,19.6,17.0,0.119,1214482.2,1214482.2,40291,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844919,224264.00
02/22/2019 09:15,2,0.613,ACTIVE,213.06,347.76,59.990,1550844904,"201051344000469","174011545737251",31.63,0.00,0,339.34,363.09,19.8,17.1,0.133,1198794.6,1198794.6,8553,0,0,0,L,1122011218,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844920,224265.00
02/22/2019 09:15,2,0.602,ACTIVE,211.93,346.26,59.996,1550844904,"201051344000585","174011545737251",31.41,1.50,0,338.44,357.68,19.2,16.6,0.124,1214279.9,1214279.9,16518,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844921,224266.00
02/22/2019 09:15,2,0.600,ACTIVE,213.51,349.26,59.990,1550844904,"201051344000853","174011545737251",31.59,1.50,0,341.15,360.08,19.2,16.6,0.119,1217205.3,1217205.3,8191,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844921,224267.00
02/22/2019 09:15,2,0.574,ACTIVE,212.16,346.56,60.001,1550844904,"201051344001145","174011545737251",31.09,1.50,0,338.44,357.98,18.1,15.6,0.128,1213155.7,1213155.7,16436,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844922,224268.00
02/22/2019 09:15,2,0.623,ACTIVE,211.93,345.96,59.990,1550844904,"201051344000438","174011545737251",31.25,1.00,0,338.44,360.08,19.8,17.2,0.119,1207259.9,1207259.9,16483,0,0,0,L,1122011218,1,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844923,224269.00
02/22/2019 09:15,2,0.604,ACTIVE,211.70,345.06,59.990,1550844904,"201051344001135","174011545737251",30.69,1.00,0,336.34,355.88,18.8,16.2,0.119,1195340.5,1195340.5,16436,0,0,0,L,1122011218,1,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844924,224270.00
02/22/2019 09:15,2,0.596,ACTIVE,213.06,347.16,59.996,1550844904,"201051344000983","174011545737251",31.41,2.00,0,338.44,359.48,19.0,16.4,0.124,1216045.0,1216045.0,8193,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844925,224271.00
02/22/2019 09:15,2,0.607,ACTIVE,211.93,345.66,59.990,1550844904,"201051344001203","174011545737251",30.87,1.00,0,338.44,363.69,19.0,16.4,0.128,1204249.2,1204249.2,16477,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844926,224272.00
02/22/2019 09:15,2,0.598,ACTIVE,211.70,345.06,59.990,1550844904,"201051344001230","174011545737251",30.55,1.50,0,336.64,357.98,18.6,16.0,0.115,1198715.1,1198715.1,16285,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844927,224273.00
02/22/2019 09:15,2,0.602,ACTIVE,211.25,345.66,59.996,1550844904,"201051344000646","174011545737251",30.28,1.50,0,337.24,356.48,18.5,15.9,0.128,1193310.9,1193310.9,16448,0,0,0,L,1122011218,1,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844928,224274.00
02/22/2019 09:15,2,0.604,ACTIVE,213.29,346.56,59.996,1550844904,"201051344000867","174011545737251",31.41,2.50,0,339.04,357.98,19.2,16.7,0.119,1195393.0,1195393.0,40336,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844929,224275.00
02/22/2019 09:15,2,0.627,ACTIVE,213.51,349.86,59.985,1550844904,"201051344000633","174011545737251",30.71,1.50,0,339.34,360.08,19.5,16.9,0.124,1194361.6,1194361.6,40397,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844930,224276.00
02/22/2019 09:15,2,0.643,ACTIVE,211.48,345.66,59.985,1550844904,"201051344000955","174011545737251",30.71,1.50,0,336.94,357.68,20.0,17.4,0.128,1212525.5,1212525.5,16474,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844931,224277.00
02/22/2019 09:15,2,0.633,ACTIVE,213.06,347.16,59.948,1550844904,"201051344000648","174011545737251",31.03,0.50,0,339.95,358.58,19.9,17.3,0.119,1205340.3,1205340.3,39925,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844932,224278.00
02/22/2019 09:15,2,0.617,ACTIVE,213.29,348.36,59.959,1550844904,"201051344000645","174011545737251",30.91,2.00,0,340.25,359.18,19.3,16.7,0.124,1210309.4,1210309.4,39883,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844933,224279.00
02/22/2019 09:15,2,0.621,ACTIVE,212.83,347.76,60.001,1550844904,"201051344000569","174011545737251",31.37,1.50,0,339.34,357.98,19.8,17.1,0.128,1226660.7,1226660.7,8118,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844934,224280.00
02/22/2019 09:15,2,0.662,ACTIVE,213.29,351.37,59.985,1550844904,"179051228000119","174011545737251",31.01,3.70,0,341.15,362.79,20.8,18.2,0.128,14378.5,14378.5,8173,0,0,0,L,46974696,1,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550844935,224281.00
02/22/2019 09:30,2,0.980,ACTIVE,213.51,351.67,60.012,1550845804,"201051344000579","174011545737251",32.14,3.00,0,338.14,369.10,32.0,28.9,0.230,1223835.4,1223835.4,8557,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845806,224282.00
02/22/2019 09:30,2,0.955,ACTIVE,212.38,352.27,60.006,1550845804,"201051344001025","174011545737251",32.18,2.00,0,336.94,365.49,31.2,28.2,0.230,1208361.5,1208361.5,16484,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845807,224283.00
02/22/2019 09:30,2,0.535,ACTIVE,212.61,345.36,60.017,1550845804,"201051344001093","174011545737251",22.76,2.50,0,337.24,350.17,12.4,10.0,0.057,1195810.4,1195810.4,16476,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845808,224284.00
02/22/2019 09:30,2,0.963,ACTIVE,213.29,351.67,60.059,1550845804,"201051344000458","174011545737251",32.05,3.70,0,338.44,365.49,31.3,28.3,0.230,1211403.7,1211403.7,8272,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845808,224285.00
02/22/2019 09:30,2,0.992,ACTIVE,212.38,350.17,60.017,1550845804,"201051344000890","174011545737251",31.87,3.00,0,336.34,365.49,32.1,29.1,0.230,1204791.3,1204791.3,16433,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845809,224286.00
02/22/2019 09:30,2,0.980,ACTIVE,213.06,351.07,60.006,1550845804,"201051344000988","174011545737251",20.40,2.00,0,338.14,359.18,20.2,17.6,0.146,942846.7,942846.7,8622,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845810,224287.00
02/22/2019 09:30,2,0.949,ACTIVE,212.83,350.17,60.012,1550845804,"201051344000582","174011545737251",31.85,1.00,0,337.84,364.89,30.7,27.7,0.221,1184619.0,1184619.0,16403,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845811,224288.00
02/22/2019 09:30,2,0.973,ACTIVE,212.83,351.97,59.996,1550845804,"201051344000868","174011545737251",31.61,1.50,0,337.24,364.29,31.2,28.2,0.225,1196707.4,1196707.4,40309,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845812,224289.00
02/22/2019 09:30,2,0.967,ACTIVE,213.74,352.87,60.006,1550845804,"201051344000576","174011545737251",31.89,1.50,0,339.34,364.89,31.3,28.3,0.230,1213255.7,1213255.7,12375,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845813,224290.00
02/22/2019 09:30,2,0.955,ACTIVE,213.51,352.27,59.980,1550845804,"201051344001158","174011545737251",31.43,1.50,0,339.34,365.19,30.4,27.5,0.230,1189832.0,1189832.0,8601,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845814,224291.00
02/22/2019 09:30,2,0.951,ACTIVE,212.83,350.17,60.006,1550845804,"201051344000917","174011545737251",31.63,3.00,0,336.94,364.59,30.4,27.4,0.225,1201529.0,1201529.0,16266,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845815,224292.00
02/22/2019 09:30,2,1.000,ACTIVE,212.61,348.06,60.006,1550845804,"201051344000417","174011545737251",20.69,2.00,0,336.94,356.78,21.0,18.3,0.141,973922.7,973922.7,16504,0,0,0,L,1122011218,1,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845816,224293.00
02/22/2019 09:30,2,0.967,ACTIVE,212.61,350.47,59.990,1550845804,"201051344000685","174011545737251",31.55,2.50,0,337.84,364.59,30.9,27.9,0.243,1205805.3,1205805.3,16487,0,0,0,L,1122011218,1,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845817,224294.00
02/22/2019 09:30,2,0.982,ACTIVE,212.61,349.86,59.969,1550845804,"201051344000651","174011545737251",31.53,1.00,0,338.14,366.40,31.4,28.4,0.230,1199611.3,1199611.3,16465,0,0,0,L,1122011218,1,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845818,224295.00
02/22/2019 09:30,2,0.979,ACTIVE,212.61,350.47,59.969,1550845804,"201051344000594","174011545737251",31.69,3.30,0,336.94,366.40,31.4,28.4,0.225,1214488.2,1214488.2,40292,0,0,0,L,1122011218,1,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845819,224296.00
02/22/2019 09:30,2,0.975,ACTIVE,213.29,351.37,59.980,1550845804,"201051344000469","174011545737251",31.85,1.00,0,337.84,368.20,31.5,28.4,0.230,1198800.6,1198800.6,8554,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845820,224297.00
02/22/2019 09:30,2,0.971,ACTIVE,212.61,350.47,60.017,1550845804,"201051344000585","174011545737251",31.85,2.50,0,336.94,365.49,31.4,28.3,0.234,1214285.8,1214285.8,16519,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845820,224298.00
02/22/2019 09:30,2,0.969,ACTIVE,213.96,353.17,59.985,1550845804,"201051344000853","174011545737251",31.73,2.50,0,340.85,365.49,31.2,28.2,0.230,1217211.2,1217211.2,8192,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845821,224299.00
02/22/2019 09:30,2,0.947,ACTIVE,212.61,350.17,60.022,1550845804,"201051344001145","174011545737251",31.69,2.00,0,338.14,366.40,30.4,27.4,0.225,1213161.4,1213161.4,16437,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845822,224300.00
02/22/2019 09:30,2,0.986,ACTIVE,212.61,350.17,60.017,1550845804,"201051344000438","174011545737251",31.83,2.50,0,337.24,367.90,31.8,28.8,0.234,1207266.0,1207266.0,16484,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845823,224301.00
02/22/2019 09:30,2,0.951,ACTIVE,212.16,350.47,60.043,1550845804,"201051344001135","174011545737251",31.93,2.00,0,337.24,364.59,30.8,27.8,0.230,1195346.4,1195346.4,16437,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845824,224302.00
02/22/2019 09:30,2,0.951,ACTIVE,213.29,351.37,60.017,1550845804,"201051344000983","174011545737251",31.89,3.00,0,339.65,367.00,30.8,27.8,0.234,1216050.9,1216050.9,8194,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845825,224303.00
02/22/2019 09:30,2,0.969,ACTIVE,212.61,350.17,60.017,1550845804,"201051344001203","174011545737251",31.53,1.50,0,337.84,366.40,31.0,28.0,0.234,1204255.0,1204255.0,16478,0,0,0,L,1122011218,1,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845826,224304.00
02/22/2019 09:30,2,0.945,ACTIVE,212.16,348.66,60.006,1550845804,"201051344001230","174011545737251",31.73,2.50,0,336.34,363.69,30.4,27.4,0.225,1198720.8,1198720.8,16286,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845827,224305.00
02/22/2019 09:30,2,0.951,ACTIVE,212.16,350.17,60.012,1550845804,"201051344000646","174011545737251",31.71,2.50,0,336.04,364.89,30.6,27.6,0.234,1193316.7,1193316.7,16449,0,0,0,L,1122011218,1,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845828,224306.00
02/22/2019 09:30,2,0.977,ACTIVE,213.51,350.77,60.022,1550845804,"201051344000867","174011545737251",31.61,3.00,0,339.34,366.10,31.3,28.3,0.243,1195399.0,1195399.0,40337,0,0,0,L,1122011218,1,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845829,224307.00
02/22/2019 09:30,2,0.965,ACTIVE,213.74,352.87,60.017,1550845804,"201051344000633","174011545737251",31.97,2.00,0,339.95,365.80,31.3,28.3,0.234,1194367.6,1194367.6,40398,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845830,224308.00
02/22/2019 09:30,2,0.986,ACTIVE,212.16,350.77,60.022,1550845804,"201051344000955","174011545737251",31.91,2.50,0,335.44,366.40,31.9,28.9,0.239,1212531.7,1212531.7,16475,0,0,0,L,1122011218,1,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845831,224309.00
02/22/2019 09:30,2,0.990,ACTIVE,213.29,350.77,60.022,1550845804,"201051344000648","174011545737251",31.35,1.00,0,339.04,365.19,31.5,28.5,0.230,1205346.3,1205346.3,39926,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845832,224310.00
02/22/2019 09:30,2,0.971,ACTIVE,213.51,351.97,60.017,1550845804,"201051344000645","174011545737251",31.61,2.50,0,339.34,364.89,31.1,28.1,0.230,1210315.3,1210315.3,39884,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845832,224311.00
02/22/2019 09:30,2,0.973,ACTIVE,213.29,351.07,60.017,1550845804,"201051344000569","174011545737251",31.87,2.50,0,338.44,366.40,31.5,28.5,0.230,1226666.7,1226666.7,8119,0,0,0,L,1122011218,1,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845833,224312.00
02/22/2019 09:30,2,1.020,ACTIVE,213.74,355.88,60.017,1550845804,"179051228000119","174011545737251",31.83,4.50,0,340.85,367.00,32.9,29.8,0.239,14384.8,14384.8,8174,0,0,0,L,46974696,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550845834,224313.00
02/22/2019 09:45,2,1.148,ACTIVE,213.74,357.08,60.001,1550846704,"201051344000579","174011545737251",32.46,3.30,0,339.95,374.51,37.8,34.6,0.283,1223843.1,1223843.1,8558,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846705,224314.00
02/22/2019 09:45,2,1.162,ACTIVE,211.93,350.77,60.028,1550846704,"201051344001025","174011545737251",31.75,3.00,0,339.34,369.70,37.4,34.1,0.278,1208369.0,1208369.0,16485,0,0,0,L,1122011218,1,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846706,224315.00
02/22/2019 09:45,2,0.609,ACTIVE,212.16,346.26,60.022,1550846704,"201051344001093","174011545737251",22.72,2.50,0,337.84,352.57,14.0,11.6,0.075,1195813.1,1195813.1,16477,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846707,224316.00
02/22/2019 09:45,2,1.137,ACTIVE,213.51,355.28,60.028,1550846704,"201051344000458","174011545737251",32.24,4.00,0,338.44,371.51,37.1,33.9,0.292,1211411.3,1211411.3,8273,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846708,224317.00
02/22/2019 09:45,2,1.164,ACTIVE,211.70,353.17,60.028,1550846704,"201051344000890","174011545737251",32.08,3.30,0,337.54,371.51,37.9,34.6,0.283,1204799.1,1204799.1,16434,0,0,0,L,1122011218,1,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846709,224318.00
02/22/2019 09:45,2,1.150,ACTIVE,213.51,351.97,60.028,1550846704,"201051344000988","174011545737251",20.83,2.50,0,339.04,362.19,24.3,21.5,0.190,942851.5,942851.5,8623,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846709,224319.00
02/22/2019 09:45,2,1.139,ACTIVE,212.38,353.17,59.990,1550846704,"201051344000582","174011545737251",31.61,2.00,0,339.04,370.60,36.5,33.3,0.278,1184626.4,1184626.4,16404,0,0,0,L,1122011218,1,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846710,224320.00
02/22/2019 09:45,2,1.158,ACTIVE,213.29,353.17,60.028,1550846704,"201051344000868","174011545737251",31.65,2.00,0,338.44,370.30,37.2,33.9,0.274,1196714.9,1196714.9,40310,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846711,224321.00
02/22/2019 09:45,2,1.154,ACTIVE,213.96,354.97,60.022,1550846704,"201051344000576","174011545737251",31.75,2.00,0,340.25,369.70,37.2,34.0,0.283,1213263.3,1213263.3,12376,0,0,0,L,1122011218,1,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846712,224322.00
02/22/2019 09:45,2,1.123,ACTIVE,213.74,353.47,60.038,1550846704,"201051344001158","174011545737251",31.87,2.50,0,338.44,369.10,36.3,33.1,0.283,1189839.4,1189839.4,8602,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846713,224323.00
02/22/2019 09:45,2,1.113,ACTIVE,212.38,354.07,60.006,1550846704,"201051344000917","174011545737251",32.12,3.30,0,338.44,371.81,36.3,33.1,0.283,1201536.3,1201536.3,16267,0,0,0,L,1122011218,1,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846714,224324.00
02/22/2019 09:45,2,1.168,ACTIVE,212.16,348.66,60.017,1550846704,"201051344000417","174011545737251",20.95,3.00,0,337.54,359.78,24.8,22.0,0.177,973927.6,973927.6,16505,0,0,0,L,1122011218,1,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846715,224325.00
02/22/2019 09:45,2,1.146,ACTIVE,212.16,351.37,60.033,1550846704,"201051344000685","174011545737251",31.63,3.30,0,337.84,369.70,36.7,33.5,0.283,1205812.8,1205812.8,16488,0,0,0,L,1122011218,1,122.46,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846716,224326.00
02/22/2019 09:45,2,1.160,ACTIVE,212.16,351.67,60.033,1550846704,"201051344000651","174011545737251",31.79,2.00,0,338.44,371.21,37.4,34.1,0.292,1199619.0,1199619.0,16466,0,0,0,L,1122011218,1,122.23,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846717,224327.00
02/22/2019 09:45,2,1.143,ACTIVE,212.83,354.67,60.033,1550846704,"201051344000594","174011545737251",32.16,4.00,0,338.14,371.21,37.3,34.0,0.278,1214495.8,1214495.8,40293,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846718,224328.00
02/22/2019 09:45,2,1.146,ACTIVE,213.51,354.07,60.033,1550846704,"201051344000469","174011545737251",32.08,1.50,0,338.44,372.11,37.3,34.1,0.283,1198808.2,1198808.2,8555,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846719,224329.00
02/22/2019 09:45,2,1.152,ACTIVE,212.16,352.57,60.054,1550846704,"201051344000585","174011545737251",31.83,3.00,0,338.14,371.51,37.2,34.0,0.283,1214293.4,1214293.4,16520,0,0,0,L,1122011218,1,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846720,224330.00
02/22/2019 09:45,2,1.154,ACTIVE,213.96,354.67,60.038,1550846704,"201051344000853","174011545737251",31.63,3.30,0,340.85,370.90,37.0,33.8,0.278,1217218.7,1217218.7,8193,0,0,0,L,1122011218,1,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846721,224331.00
02/22/2019 09:45,2,1.121,ACTIVE,212.16,351.67,60.070,1550846704,"201051344001145","174011545737251",31.79,2.50,0,338.44,370.00,36.2,33.0,0.283,1213168.8,1213168.8,16438,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846722,224332.00
02/22/2019 09:45,2,1.160,ACTIVE,212.16,351.97,60.028,1550846704,"201051344000438","174011545737251",31.93,2.50,0,338.44,373.61,37.5,34.3,0.274,1207273.7,1207273.7,16485,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846723,224333.00
02/22/2019 09:45,2,1.127,ACTIVE,211.70,353.17,60.028,1550846704,"201051344001135","174011545737251",32.05,3.00,0,338.44,369.70,36.6,33.4,0.283,1195353.9,1195353.9,16438,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846724,224334.00
02/22/2019 09:45,2,1.139,ACTIVE,213.51,352.87,60.001,1550846704,"201051344000983","174011545737251",31.75,3.30,0,336.94,372.11,36.6,33.4,0.287,1216058.3,1216058.3,8195,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846725,224335.00
02/22/2019 09:45,2,1.135,ACTIVE,212.16,352.27,60.038,1550846704,"201051344001203","174011545737251",31.95,2.00,0,338.14,371.21,36.8,33.5,0.292,1204262.5,1204262.5,16479,0,0,0,L,1122011218,1,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846726,224336.00
02/22/2019 09:45,2,1.127,ACTIVE,211.93,351.07,60.033,1550846704,"201051344001230","174011545737251",31.65,3.00,0,337.24,368.80,36.1,33.0,0.274,1198728.2,1198728.2,16287,0,0,0,L,1122011218,1,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846727,224337.00
02/22/2019 09:45,2,1.117,ACTIVE,211.93,352.87,60.043,1550846704,"201051344000646","174011545737251",31.99,3.00,0,338.14,369.70,36.2,33.0,0.283,1193324.1,1193324.1,16450,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846728,224338.00
02/22/2019 09:45,2,1.150,ACTIVE,213.74,354.07,60.022,1550846704,"201051344000867","174011545737251",31.81,3.30,0,338.44,370.30,37.1,33.9,0.274,1195406.6,1195406.6,40338,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846729,224339.00
02/22/2019 09:45,2,1.152,ACTIVE,213.96,354.97,60.033,1550846704,"201051344000633","174011545737251",31.67,2.50,0,340.25,372.11,37.0,33.8,0.287,1194375.2,1194375.2,40399,0,0,0,L,1122011218,1,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846730,224340.00
02/22/2019 09:45,2,1.154,ACTIVE,211.48,354.07,60.017,1550846704,"201051344000955","174011545737251",32.10,3.00,0,337.54,369.70,37.6,34.4,0.287,1212539.4,1212539.4,16476,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846731,224341.00
02/22/2019 09:45,2,1.156,ACTIVE,213.29,353.47,60.059,1550846704,"201051344000648","174011545737251",31.69,1.00,0,339.65,370.90,37.1,33.9,0.274,1205354.0,1205354.0,39927,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846732,224342.00
02/22/2019 09:45,2,1.145,ACTIVE,213.51,353.77,60.028,1550846704,"201051344000645","174011545737251",31.87,3.00,0,339.95,370.30,37.0,33.8,0.278,1210322.9,1210322.9,39885,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846733,224343.00
02/22/2019 09:45,2,1.152,ACTIVE,213.51,352.57,60.028,1550846704,"201051344000569","174011545737251",31.83,3.30,0,338.74,371.51,37.2,34.0,0.274,1226674.4,1226674.4,8120,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846734,224344.00
02/22/2019 09:45,2,1.205,ACTIVE,213.74,357.38,59.990,1550846704,"179051228000119","174011545737251",31.61,5.00,0,341.45,371.81,38.6,35.3,0.296,14392.8,14392.8,8175,0,0,0,L,46974696,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550846735,224345.00
02/22/2019 10:00,2,1.164,ACTIVE,213.51,354.07,60.006,1550847604,"201051344000579","174011545737251",31.63,3.70,0,339.04,373.01,37.3,34.1,0.278,1223851.9,1223851.9,8559,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847606,224346.00
02/22/2019 10:00,2,1.143,ACTIVE,211.93,350.77,60.012,1550847604,"201051344001025","174011545737251",31.69,3.30,0,337.84,373.61,36.7,33.5,0.278,1208377.7,1208377.7,16486,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847607,224347.00
02/22/2019 10:00,2,0.600,ACTIVE,212.16,345.96,60.001,1550847604,"201051344001093","174011545737251",22.70,3.30,0,338.44,353.77,13.8,11.4,0.075,1195816.0,1195816.0,16478,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847607,224348.00
02/22/2019 10:00,2,1.146,ACTIVE,213.29,352.87,60.012,1550847604,"201051344000458","174011545737251",31.51,5.00,0,339.65,371.21,36.6,33.4,0.283,1211419.9,1211419.9,8274,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847608,224349.00
02/22/2019 10:00,2,1.150,ACTIVE,211.93,352.87,60.006,1550847604,"201051344000890","174011545737251",32.01,4.00,0,338.44,371.81,37.3,34.1,0.274,1204807.9,1204807.9,16435,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847609,224350.00
02/22/2019 10:00,2,1.152,ACTIVE,213.29,351.67,59.980,1550847604,"201051344000988","174011545737251",20.48,3.30,0,339.95,363.69,23.9,21.2,0.177,942856.9,942856.9,8624,0,0,0,L,1122011218,1,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847610,224351.00
02/22/2019 10:00,2,1.123,ACTIVE,212.83,351.97,60.012,1550847604,"201051344000582","174011545737251",31.45,3.00,0,338.44,370.90,35.8,32.6,0.274,1184634.8,1184634.8,16405,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847611,224352.00
02/22/2019 10:00,2,1.148,ACTIVE,213.29,354.67,60.006,1550847604,"201051344000868","174011545737251",31.27,2.50,0,338.74,370.30,36.5,33.3,0.274,1196723.5,1196723.5,40311,0,0,0,L,1122011218,1,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847612,224353.00
02/22/2019 10:00,2,1.141,ACTIVE,213.96,354.97,60.006,1550847604,"201051344000576","174011545737251",31.49,2.50,0,339.65,371.21,36.5,33.3,0.278,1213271.9,1213271.9,12377,0,0,0,L,1122011218,1,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847613,224354.00
02/22/2019 10:00,2,1.125,ACTIVE,213.51,353.17,60.006,1550847604,"201051344001158","174011545737251",31.37,3.00,0,339.65,370.30,35.8,32.6,0.278,1189847.8,1189847.8,8603,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847614,224355.00
02/22/2019 10:00,2,1.111,ACTIVE,212.38,351.67,60.012,1550847604,"201051344000917","174011545737251",31.57,3.70,0,338.44,371.51,35.6,32.4,0.278,1201544.8,1201544.8,16268,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847615,224356.00
02/22/2019 10:00,2,1.174,ACTIVE,212.38,348.36,60.006,1550847604,"201051344000417","174011545737251",20.54,3.30,0,338.44,360.69,24.4,21.6,0.177,973933.2,973933.2,16506,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847616,224357.00
02/22/2019 10:00,2,1.131,ACTIVE,212.38,351.67,59.990,1550847604,"201051344000685","174011545737251",31.45,3.70,0,336.94,370.90,36.1,32.9,0.301,1205821.3,1205821.3,16489,0,0,0,L,1122011218,1,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847617,224358.00
02/22/2019 10:00,2,1.141,ACTIVE,212.38,351.97,60.001,1550847604,"201051344000651","174011545737251",31.75,2.50,0,337.84,371.81,36.8,33.5,0.265,1199627.6,1199627.6,16467,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847618,224359.00
