ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 10:00,2,1.150,ACTIVE,212.83,351.97,59.996,1550847604,"201051344000594","174011545737251",31.41,5.50,0,337.54,372.11,36.6,33.4,0.261,1214504.4,1214504.4,40294,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847619,224360.00
02/22/2019 10:00,2,1.146,ACTIVE,213.51,354.07,60.001,1550847604,"201051344000469","174011545737251",31.59,2.50,0,339.04,373.01,36.7,33.5,0.287,1198816.9,1198816.9,8556,0,0,0,L,1122011218,1,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847620,224361.00
02/22/2019 10:00,2,1.137,ACTIVE,212.38,352.57,60.001,1550847604,"201051344000585","174011545737251",31.83,3.70,0,338.44,371.81,36.7,33.5,0.283,1214302.0,1214302.0,16521,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847621,224362.00
02/22/2019 10:00,2,1.141,ACTIVE,214.19,354.97,60.006,1550847604,"201051344000853","174011545737251",31.55,4.50,0,340.85,371.21,36.5,33.3,0.274,1217227.3,1217227.3,8194,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847622,224363.00
02/22/2019 10:00,2,1.109,ACTIVE,212.38,351.07,60.006,1550847604,"201051344001145","174011545737251",31.55,3.30,0,338.44,371.21,35.5,32.3,0.283,1213177.1,1213177.1,16439,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847623,224364.00
02/22/2019 10:00,2,1.135,ACTIVE,212.61,354.37,59.996,1550847604,"201051344000438","174011545737251",32.12,3.30,0,339.04,374.81,37.0,33.8,0.283,1207282.4,1207282.4,16486,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847623,224365.00
02/22/2019 10:00,2,1.127,ACTIVE,212.16,351.07,59.996,1550847604,"201051344001135","174011545737251",31.59,3.70,0,338.14,370.30,36.1,32.9,0.274,1195362.3,1195362.3,16439,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847624,224366.00
02/22/2019 10:00,2,1.119,ACTIVE,213.51,353.77,59.996,1550847604,"201051344000983","174011545737251",31.67,4.00,0,338.44,372.11,36.0,32.8,0.283,1216066.8,1216066.8,8196,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847625,224367.00
02/22/2019 10:00,2,1.113,ACTIVE,212.38,352.27,59.953,1550847604,"201051344001203","174011545737251",31.91,3.00,0,339.04,372.11,36.0,32.9,0.270,1204271.1,1204271.1,16480,0,0,0,L,1122011218,1,122.68,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847626,224368.00
02/22/2019 10:00,2,1.096,ACTIVE,212.16,351.07,59.985,1550847604,"201051344001230","174011545737251",31.81,3.70,0,337.24,370.00,35.4,32.2,0.274,1198736.5,1198736.5,16288,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847627,224369.00
02/22/2019 10:00,2,1.117,ACTIVE,212.16,351.97,60.001,1550847604,"201051344000646","174011545737251",31.45,3.70,0,337.84,370.60,35.6,32.5,0.278,1193332.4,1193332.4,16451,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847628,224370.00
02/22/2019 10:00,2,1.131,ACTIVE,213.51,352.57,59.996,1550847604,"201051344000867","174011545737251",31.69,3.70,0,338.44,370.90,36.3,33.1,0.270,1195415.1,1195415.1,40339,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847629,224371.00
02/22/2019 10:00,2,1.137,ACTIVE,213.96,355.28,59.990,1550847604,"201051344000633","174011545737251",31.43,3.30,0,338.44,371.51,36.1,33.0,0.278,1194383.7,1194383.7,40400,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847630,224372.00
02/22/2019 10:00,2,1.154,ACTIVE,211.93,351.07,60.017,1550847604,"201051344000955","174011545737251",31.53,3.70,0,338.74,372.71,37.0,33.7,0.287,1212548.1,1212548.1,16477,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847631,224373.00
02/22/2019 10:00,2,1.150,ACTIVE,213.51,353.17,60.001,1550847604,"201051344000648","174011545737251",31.19,1.50,0,339.34,370.90,36.4,33.2,0.274,1205362.6,1205362.6,39928,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847632,224374.00
02/22/2019 10:00,2,1.117,ACTIVE,213.74,353.47,60.006,1550847604,"201051344000645","174011545737251",32.01,3.30,0,339.34,370.90,36.3,33.1,0.274,1210331.4,1210331.4,39886,0,0,0,L,1122011218,1,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847633,224375.00
02/22/2019 10:00,2,1.137,ACTIVE,213.51,353.47,60.001,1550847604,"201051344000569","174011545737251",31.63,4.00,0,338.44,373.31,36.5,33.3,0.283,1226683.0,1226683.0,8121,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847634,224376.00
02/22/2019 10:00,2,1.180,ACTIVE,213.74,357.38,60.028,1550847604,"179051228000119","174011545737251",31.79,5.50,0,340.85,373.61,38.0,34.7,0.283,14401.8,14401.8,8176,0,0,0,L,46974696,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550847635,224377.00
02/22/2019 10:15,2,1.244,ACTIVE,213.96,353.77,60.001,1550848504,"201051344000579","174011545737251",31.59,4.50,0,339.65,373.31,39.9,36.5,0.301,1223860.9,1223860.9,8560,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848505,224378.00
02/22/2019 10:15,2,1.238,ACTIVE,212.61,352.27,60.001,1550848504,"201051344001025","174011545737251",31.33,4.00,0,338.44,371.51,39.3,36.0,0.296,1208386.6,1208386.6,16487,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848506,224379.00
02/22/2019 10:15,2,0.637,ACTIVE,212.83,346.56,60.001,1550848504,"201051344001093","174011545737251",22.80,3.70,0,338.44,353.17,14.7,12.3,0.084,1195819.0,1195819.0,16479,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848507,224380.00
02/22/2019 10:15,2,1.236,ACTIVE,213.51,354.07,60.006,1550848504,"201051344000458","174011545737251",31.23,6.00,0,338.14,370.60,39.1,35.8,0.305,1211428.8,1211428.8,8275,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848508,224381.00
02/22/2019 10:15,2,1.238,ACTIVE,212.61,352.57,60.006,1550848504,"201051344000890","174011545737251",31.87,5.00,0,339.04,371.51,40.0,36.6,0.301,1204816.9,1204816.9,16436,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848509,224382.00
02/22/2019 10:15,2,1.225,ACTIVE,213.74,351.97,60.049,1550848504,"201051344000988","174011545737251",20.67,3.70,0,339.95,363.69,25.7,22.9,0.194,942862.6,942862.6,8625,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848510,224383.00
02/22/2019 10:15,2,1.209,ACTIVE,213.29,352.87,60.022,1550848504,"201051344000582","174011545737251",31.35,3.30,0,338.14,371.51,38.4,35.2,0.296,1184643.5,1184643.5,16406,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848511,224384.00
02/22/2019 10:15,2,1.225,ACTIVE,213.51,351.97,60.001,1550848504,"201051344000868","174011545737251",31.61,3.00,0,338.44,371.21,39.2,35.9,0.296,1196732.4,1196732.4,40312,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848512,224385.00
02/22/2019 10:15,2,1.207,ACTIVE,214.19,355.28,59.996,1550848504,"201051344000576","174011545737251",31.91,3.00,0,340.55,372.11,39.1,35.8,0.301,1213280.7,1213280.7,12378,0,0,0,L,1122011218,1,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848513,224386.00
02/22/2019 10:15,2,1.189,ACTIVE,213.74,354.37,60.017,1550848504,"201051344001158","174011545737251",31.65,3.70,0,339.65,371.51,38.2,34.9,0.314,1189856.5,1189856.5,8604,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848514,224387.00
02/22/2019 10:15,2,1.188,ACTIVE,213.06,352.87,60.065,1550848504,"201051344000917","174011545737251",31.83,4.50,0,337.54,372.11,38.2,35.0,0.305,1201553.4,1201553.4,16269,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848515,224388.00
02/22/2019 10:15,2,1.252,ACTIVE,212.83,348.66,60.006,1550848504,"201051344000417","174011545737251",20.57,4.00,0,337.54,361.59,26.1,23.3,0.190,973939.0,973939.0,16507,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848516,224389.00
02/22/2019 10:15,2,1.213,ACTIVE,212.83,353.47,60.006,1550848504,"201051344000685","174011545737251",31.43,4.50,0,337.84,370.90,38.6,35.3,0.314,1205830.1,1205830.1,16490,0,0,0,L,1122011218,1,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848517,224390.00
02/22/2019 10:15,2,1.221,ACTIVE,212.83,353.77,60.017,1550848504,"201051344000651","174011545737251",31.73,3.30,0,338.14,371.81,39.3,36.0,0.292,1199636.6,1199636.6,16468,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848518,224391.00
02/22/2019 10:15,2,1.232,ACTIVE,213.06,353.17,60.012,1550848504,"201051344000594","174011545737251",31.37,6.70,0,337.54,371.81,39.1,35.9,0.287,1214513.4,1214513.4,40295,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848519,224392.00
02/22/2019 10:15,2,1.225,ACTIVE,213.74,353.47,60.017,1550848504,"201051344000469","174011545737251",31.69,3.00,0,337.54,374.21,39.4,36.1,0.309,1198825.8,1198825.8,8557,0,0,0,L,1122011218,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848520,224393.00
02/22/2019 10:15,2,1.234,ACTIVE,213.06,353.47,60.022,1550848504,"201051344000585","174011545737251",31.39,4.00,0,338.14,373.01,39.3,36.0,0.301,1214311.0,1214311.0,16522,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848520,224394.00
02/22/2019 10:15,2,1.213,ACTIVE,214.19,355.28,60.017,1550848504,"201051344000853","174011545737251",31.67,5.50,0,342.05,372.41,39.0,35.7,0.296,1217236.2,1217236.2,8195,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848521,224395.00
02/22/2019 10:15,2,1.191,ACTIVE,212.83,351.37,60.006,1550848504,"201051344001145","174011545737251",31.53,4.00,0,338.14,371.51,38.0,34.8,0.301,1213185.8,1213185.8,16440,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848522,224396.00
02/22/2019 10:15,2,1.219,ACTIVE,212.83,353.17,60.006,1550848504,"201051344000438","174011545737251",31.95,4.00,0,338.44,375.11,39.5,36.2,0.305,1207291.4,1207291.4,16487,0,0,0,L,1122011218,1,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848523,224397.00
02/22/2019 10:15,2,1.201,ACTIVE,212.38,351.37,60.022,1550848504,"201051344001135","174011545737251",31.73,4.50,0,338.14,370.90,38.6,35.3,0.301,1195371.2,1195371.2,16440,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848524,224398.00
02/22/2019 10:15,2,1.195,ACTIVE,213.51,352.57,60.022,1550848504,"201051344000983","174011545737251",31.85,5.00,0,337.54,372.41,38.6,35.3,0.309,1216075.6,1216075.6,8197,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848525,224399.00
02/22/2019 10:15,2,1.207,ACTIVE,212.83,350.77,60.012,1550848504,"201051344001203","174011545737251",31.67,3.30,0,338.74,372.71,38.8,35.5,0.305,1204279.9,1204279.9,16481,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848526,224400.00
02/22/2019 10:15,2,1.191,ACTIVE,212.38,351.07,60.017,1550848504,"201051344001230","174011545737251",31.43,4.50,0,337.54,370.90,38.0,34.8,0.292,1198745.2,1198745.2,16289,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848527,224401.00
02/22/2019 10:15,2,1.197,ACTIVE,212.38,352.27,60.017,1550848504,"201051344000646","174011545737251",31.45,4.50,0,337.84,371.21,38.2,35.0,0.305,1193341.1,1193341.1,16452,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848528,224402.00
02/22/2019 10:15,2,1.221,ACTIVE,213.74,351.67,60.028,1550848504,"201051344000867","174011545737251",31.47,4.50,0,338.14,370.90,38.9,35.7,0.296,1195424.0,1195424.0,40340,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848529,224403.00
02/22/2019 10:15,2,1.205,ACTIVE,213.74,355.28,60.033,1550848504,"201051344000633","174011545737251",31.65,4.00,0,340.25,371.81,38.7,35.4,0.309,1194392.6,1194392.6,40401,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848530,224404.00
02/22/2019 10:15,2,1.229,ACTIVE,212.16,351.97,60.033,1550848504,"201051344000955","174011545737251",31.77,4.50,0,336.34,373.01,39.5,36.2,0.309,1212557.1,1212557.1,16478,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848531,224405.00
02/22/2019 10:15,2,1.219,ACTIVE,213.29,354.07,60.028,1550848504,"201051344000648","174011545737251",31.55,2.50,0,339.95,373.01,39.0,35.7,0.296,1205371.5,1205371.5,39929,0,0,0,L,1122011218,1,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848532,224406.00
02/22/2019 10:15,2,1.219,ACTIVE,213.96,354.67,60.038,1550848504,"201051344000645","174011545737251",31.51,3.70,0,339.95,371.21,38.9,35.6,0.301,1210340.3,1210340.3,39887,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848533,224407.00
02/22/2019 10:15,2,1.209,ACTIVE,213.29,353.47,60.043,1550848504,"201051344000569","174011545737251",31.91,5.00,0,338.74,373.31,39.1,35.8,0.296,1226691.9,1226691.9,8122,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848534,224408.00
02/22/2019 10:15,2,1.252,ACTIVE,213.74,357.98,60.038,1550848504,"179051228000119","174011545737251",31.95,6.30,0,341.15,374.21,40.5,37.2,0.305,14411.0,14411.0,8177,0,0,0,L,46974696,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550848535,224409.00
02/22/2019 10:30,2,1.322,ACTIVE,213.51,354.67,59.996,1550849404,"201051344000579","174011545737251",31.65,5.50,0,338.74,373.91,42.4,39.0,0.327,1223870.0,1223870.0,8561,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849405,224410.00
02/22/2019 10:30,2,1.295,ACTIVE,212.83,354.07,60.012,1550849404,"201051344001025","174011545737251",31.99,4.50,0,336.94,373.31,42.0,38.7,0.318,1208395.6,1208395.6,16488,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849406,224411.00
02/22/2019 10:30,2,0.674,ACTIVE,212.83,346.86,60.043,1550849404,"201051344001093","174011545737251",22.68,3.70,0,338.74,354.67,15.5,13.0,0.093,1195822.1,1195822.1,16480,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849407,224412.00
02/22/2019 10:30,2,1.301,ACTIVE,213.51,353.17,59.990,1550849404,"201051344000458","174011545737251",31.65,6.00,0,339.04,372.11,41.7,38.4,0.349,1211437.7,1211437.7,8276,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849408,224413.00
02/22/2019 10:30,2,1.322,ACTIVE,212.61,353.77,60.028,1550849404,"201051344000890","174011545737251",31.89,5.00,0,336.94,374.51,42.7,39.3,0.323,1204826.1,1204826.1,16437,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849409,224414.00
02/22/2019 10:30,2,1.291,ACTIVE,213.51,352.87,59.964,1550849404,"201051344000988","174011545737251",20.93,4.00,0,339.34,364.89,27.4,24.5,0.212,942868.3,942868.3,8626,0,0,0,L,1122011218,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849410,224415.00
02/22/2019 10:30,2,1.287,ACTIVE,213.29,354.37,60.006,1550849404,"201051344000582","174011545737251",31.53,3.30,0,337.84,373.61,41.1,37.8,0.318,1184652.2,1184652.2,16407,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849411,224416.00
02/22/2019 10:30,2,1.291,ACTIVE,213.06,353.77,60.033,1550849404,"201051344000868","174011545737251",31.91,3.00,0,336.94,372.71,41.7,38.3,0.323,1196741.3,1196741.3,40313,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849412,224417.00
02/22/2019 10:30,2,1.289,ACTIVE,213.74,355.58,59.969,1550849404,"201051344000576","174011545737251",31.95,3.30,0,338.14,372.41,41.8,38.4,0.323,1213289.7,1213289.7,12379,0,0,0,L,1122011218,1,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849413,224418.00
02/22/2019 10:30,2,1.287,ACTIVE,213.74,354.97,59.985,1550849404,"201051344001158","174011545737251",31.41,4.00,0,339.65,372.41,41.0,37.6,0.327,1189865.2,1189865.2,8605,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849414,224419.00
02/22/2019 10:30,2,1.260,ACTIVE,213.06,355.28,60.012,1550849404,"201051344000917","174011545737251",32.10,4.00,0,337.84,373.91,41.0,37.6,0.323,1201562.2,1201562.2,16270,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849415,224420.00
02/22/2019 10:30,2,1.338,ACTIVE,212.83,349.26,60.017,1550849404,"201051344000417","174011545737251",20.54,4.50,0,338.14,362.79,27.8,24.9,0.217,973944.8,973944.8,16508,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849416,224421.00
02/22/2019 10:30,2,1.295,ACTIVE,212.61,352.57,59.964,1550849404,"201051344000685","174011545737251",31.55,4.50,0,336.94,373.01,41.4,38.1,0.336,1205838.9,1205838.9,16491,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849417,224422.00
02/22/2019 10:30,2,1.293,ACTIVE,213.06,354.37,60.038,1550849404,"201051344000651","174011545737251",32.03,3.30,0,337.24,373.61,42.0,38.6,0.323,1199645.6,1199645.6,16469,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849418,224423.00
02/22/2019 10:30,2,1.311,ACTIVE,212.83,351.07,60.022,1550849404,"201051344000594","174011545737251",31.59,7.00,0,337.24,373.01,42.0,38.6,0.309,1214522.3,1214522.3,40296,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849419,224424.00
02/22/2019 10:30,2,1.303,ACTIVE,213.51,355.58,60.059,1550849404,"201051344000469","174011545737251",31.81,3.30,0,338.14,374.21,42.0,38.6,0.327,1198834.8,1198834.8,8558,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849420,224425.00
02/22/2019 10:30,2,1.307,ACTIVE,213.06,354.07,60.022,1550849404,"201051344000585","174011545737251",31.79,4.50,0,337.54,376.62,42.1,38.7,0.331,1214320.0,1214320.0,16523,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849421,224426.00
02/22/2019 10:30,2,1.305,ACTIVE,213.96,355.58,59.990,1550849404,"201051344000853","174011545737251",31.53,6.00,0,340.85,372.71,41.7,38.3,0.318,1217245.1,1217245.1,8196,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849422,224427.00
02/22/2019 10:30,2,1.281,ACTIVE,212.83,352.57,59.980,1550849404,"201051344001145","174011545737251",31.51,4.50,0,338.44,373.01,40.9,37.6,0.309,1213194.5,1213194.5,16441,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849423,224428.00
02/22/2019 10:30,2,1.303,ACTIVE,212.83,355.28,59.985,1550849404,"201051344000438","174011545737251",32.05,4.50,0,337.24,376.92,42.3,38.9,0.331,1207300.4,1207300.4,16488,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849423,224429.00
02/22/2019 10:30,2,1.291,ACTIVE,212.61,352.87,59.996,1550849404,"201051344001135","174011545737251",31.71,4.50,0,338.44,373.01,41.4,38.1,0.323,1195380.0,1195380.0,16441,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849425,224430.00
02/22/2019 10:30,2,1.287,ACTIVE,213.29,353.47,59.969,1550849404,"201051344000983","174011545737251",31.73,5.00,0,337.84,373.61,41.4,38.0,0.336,1216084.4,1216084.4,8198,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849426,224431.00
02/22/2019 10:30,2,1.289,ACTIVE,212.83,352.57,59.964,1550849404,"201051344001203","174011545737251",31.85,3.70,0,337.84,375.71,41.7,38.3,0.340,1204288.7,1204288.7,16482,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849426,224432.00
02/22/2019 10:30,2,1.283,ACTIVE,212.61,353.47,60.022,1550849404,"201051344001230","174011545737251",31.43,4.50,0,336.64,372.11,40.9,37.5,0.327,1198753.9,1198753.9,16290,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849427,224433.00
02/22/2019 10:30,2,1.281,ACTIVE,212.38,353.17,59.980,1550849404,"201051344000646","174011545737251",31.53,5.00,0,337.54,373.31,40.9,37.6,0.323,1193349.9,1193349.9,16453,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849428,224434.00
02/22/2019 10:30,2,1.309,ACTIVE,213.51,352.57,59.990,1550849404,"201051344000867","174011545737251",31.49,4.50,0,336.94,373.01,41.7,38.3,0.305,1195432.9,1195432.9,40341,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849429,224435.00
02/22/2019 10:30,2,1.299,ACTIVE,213.74,355.88,60.022,1550849404,"201051344000633","174011545737251",31.61,4.50,0,339.34,373.01,41.6,38.2,0.318,1194401.4,1194401.4,40402,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849430,224436.00
02/22/2019 10:30,2,1.305,ACTIVE,212.38,354.97,60.022,1550849404,"201051344000955","174011545737251",32.01,4.50,0,337.54,374.81,42.3,38.9,0.331,1212566.2,1212566.2,16479,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849431,224437.00
02/22/2019 10:30,2,1.303,ACTIVE,213.29,354.07,60.028,1550849404,"201051344000648","174011545737251",31.73,2.50,0,338.44,374.21,41.9,38.5,0.318,1205380.4,1205380.4,39930,0,0,0,L,1122011218,1,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849432,224438.00
02/22/2019 10:30,2,1.311,ACTIVE,213.74,354.97,60.017,1550849404,"201051344000645","174011545737251",31.43,4.00,0,339.65,372.71,41.8,38.4,0.318,1210349.2,1210349.2,39888,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849433,224439.00
02/22/2019 10:30,2,1.301,ACTIVE,213.29,354.37,60.022,1550849404,"201051344000569","174011545737251",31.81,5.50,0,338.44,373.31,42.0,38.6,0.349,1226700.9,1226700.9,8123,0,0,0,L,1122011218,1,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849434,224440.00
02/22/2019 10:30,2,1.342,ACTIVE,213.74,358.58,59.975,1550849404,"179051228000119","174011545737251",31.87,6.70,0,340.55,375.41,43.4,39.9,0.336,14414.3,14414.3,8178,0,0,0,L,46974696,1,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550849435,224441.00
02/22/2019 10:45,2,1.467,ACTIVE,214.19,356.78,60.054,1550850303,"201051344000579","174011545737251",31.99,6.00,0,338.44,376.92,47.5,43.9,0.367,1223880.4,1223880.4,8562,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850305,224442.00
02/22/2019 10:45,2,1.482,ACTIVE,213.06,354.37,59.996,1550850303,"201051344001025","174011545737251",31.51,5.50,0,337.24,377.52,47.3,43.7,0.367,1208405.9,1208405.9,16489,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850306,224443.00
02/22/2019 10:45,2,0.740,ACTIVE,213.29,347.46,60.043,1550850303,"201051344001093","174011545737251",23.00,3.70,0,338.14,355.58,17.3,14.8,0.102,1195825.5,1195825.5,16481,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850307,224444.00
02/22/2019 10:45,2,1.457,ACTIVE,213.74,355.58,60.049,1550850303,"201051344000458","174011545737251",31.73,6.70,0,337.54,375.41,46.9,43.3,0.380,1211448.0,1211448.0,8277,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850308,224445.00
02/22/2019 10:45,2,1.477,ACTIVE,213.06,355.58,60.038,1550850303,"201051344000890","174011545737251",31.99,6.00,0,337.84,378.72,47.8,44.2,0.371,1204836.6,1204836.6,16438,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850309,224446.00
02/22/2019 10:45,2,1.451,ACTIVE,213.96,354.37,60.017,1550850303,"201051344000988","174011545737251",20.97,4.50,0,338.74,367.30,30.9,27.9,0.252,942874.9,942874.9,8627,0,0,0,L,1122011218,1,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850310,224447.00
02/22/2019 10:45,2,1.436,ACTIVE,213.74,356.48,60.001,1550850303,"201051344000582","174011545737251",31.81,3.70,0,337.54,376.01,46.3,42.7,0.362,1184662.4,1184662.4,16408,0,0,0,L,1122011218,1,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850311,224448.00
02/22/2019 10:45,2,1.461,ACTIVE,213.51,356.18,59.980,1550850303,"201051344000868","174011545737251",31.73,3.70,0,337.84,376.31,47.0,43.4,0.384,1196751.6,1196751.6,40314,0,0,0,L,1122011218,1,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850311,224449.00
02/22/2019 10:45,2,1.473,ACTIVE,214.19,357.98,60.043,1550850303,"201051344000576","174011545737251",31.51,3.30,0,339.65,376.92,47.0,43.4,0.367,1213300.0,1213300.0,12380,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850312,224450.00
02/22/2019 10:45,2,1.449,ACTIVE,213.96,356.78,60.022,1550850303,"201051344001158","174011545737251",31.53,4.50,0,336.34,376.01,46.3,42.8,0.376,1189875.3,1189875.3,8606,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850313,224451.00
02/22/2019 10:45,2,1.439,ACTIVE,213.51,356.48,60.001,1550850303,"201051344000917","174011545737251",31.77,4.50,0,337.54,376.92,46.3,42.8,0.371,1201572.3,1201572.3,16271,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850314,224452.00
02/22/2019 10:45,2,1.506,ACTIVE,213.29,351.67,60.033,1550850303,"201051344000417","174011545737251",20.46,5.50,0,338.44,365.19,31.2,28.2,0.252,973951.5,973951.5,16509,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850315,224453.00
02/22/2019 10:45,2,1.453,ACTIVE,213.29,356.78,60.038,1550850303,"201051344000685","174011545737251",31.57,5.00,0,335.74,375.71,46.5,42.9,0.398,1205849.1,1205849.1,16492,0,0,0,L,1122011218,1,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850316,224454.00
02/22/2019 10:45,2,1.477,ACTIVE,213.29,357.98,60.022,1550850303,"201051344000651","174011545737251",31.61,3.70,0,337.24,376.01,47.3,43.7,0.389,1199655.9,1199655.9,16470,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850317,224455.00
02/22/2019 10:45,2,1.479,ACTIVE,213.06,355.28,60.049,1550850303,"201051344000594","174011545737251",31.57,8.00,0,337.54,376.31,47.2,43.7,0.345,1214532.7,1214532.7,40297,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850318,224456.00
02/22/2019 10:45,2,1.480,ACTIVE,213.74,357.38,59.996,1550850303,"201051344000469","174011545737251",31.47,3.70,0,336.64,376.92,47.2,43.7,0.380,1198845.1,1198845.1,8559,0,0,0,L,1122011218,1,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850319,224457.00
02/22/2019 10:45,2,1.467,ACTIVE,213.29,355.28,60.054,1550850303,"201051344000585","174011545737251",31.89,4.50,0,337.84,377.52,47.5,43.9,0.371,1214330.4,1214330.4,16524,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850320,224458.00
02/22/2019 10:45,2,1.461,ACTIVE,214.19,357.98,60.006,1550850303,"201051344000853","174011545737251",31.83,6.30,0,341.75,376.62,47.1,43.6,0.358,1217255.4,1217255.4,8197,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850321,224459.00
02/22/2019 10:45,2,1.438,ACTIVE,213.06,355.58,60.017,1550850303,"201051344001145","174011545737251",31.73,5.00,0,337.54,376.31,46.2,42.7,0.384,1213204.6,1213204.6,16442,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850322,224460.00
02/22/2019 10:45,2,1.471,ACTIVE,213.29,355.88,60.022,1550850303,"201051344000438","174011545737251",31.85,5.00,0,339.04,379.92,47.5,43.9,0.367,1207310.8,1207310.8,16489,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850323,224461.00
02/22/2019 10:45,2,1.461,ACTIVE,212.83,354.67,59.985,1550850303,"201051344001135","174011545737251",31.51,5.50,0,338.74,377.82,46.7,43.2,0.380,1195390.2,1195390.2,16442,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850324,224462.00
02/22/2019 10:45,2,1.396,ACTIVE,213.74,361.59,60.065,1550850303,"201051344000983","174011545737251",32.62,6.00,0,338.74,378.42,46.2,42.7,0.376,1216094.6,1216094.6,8199,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850325,224463.00
02/22/2019 10:45,2,1.438,ACTIVE,213.29,357.68,59.996,1550850303,"201051344001203","174011545737251",32.16,4.00,0,338.14,378.42,46.9,43.3,0.380,1204299.0,1204299.0,16483,0,0,0,L,1122011218,1,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850326,224464.00
02/22/2019 10:45,2,1.430,ACTIVE,212.83,354.67,60.022,1550850303,"201051344001230","174011545737251",31.77,5.50,0,336.94,376.62,46.1,42.6,0.349,1198764.0,1198764.0,16291,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850327,224465.00
02/22/2019 10:45,2,1.428,ACTIVE,212.83,355.88,60.043,1550850303,"201051344000646","174011545737251",31.79,5.00,0,337.84,376.62,46.0,42.5,0.367,1193359.9,1193359.9,16454,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850328,224466.00
02/22/2019 10:45,2,1.465,ACTIVE,213.74,356.18,60.049,1550850303,"201051344000867","174011545737251",31.67,5.00,0,336.64,376.01,47.0,43.4,0.362,1195443.2,1195443.2,40342,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850328,224467.00
02/22/2019 10:45,2,1.461,ACTIVE,214.19,357.38,59.990,1550850303,"201051344000633","174011545737251",31.69,5.00,0,335.74,376.01,46.9,43.4,0.376,1194411.7,1194411.7,40403,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850329,224468.00
02/22/2019 10:45,2,1.475,ACTIVE,212.83,354.37,60.017,1550850303,"201051344000955","174011545737251",31.73,5.50,0,338.44,378.42,47.5,43.9,0.384,1212576.6,1212576.6,16480,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850330,224469.00
02/22/2019 10:45,2,1.463,ACTIVE,213.51,355.88,60.017,1550850303,"201051344000648","174011545737251",31.81,3.00,0,337.84,376.31,47.1,43.5,0.362,1205390.8,1205390.8,39931,0,0,0,L,1122011218,1,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850331,224470.00
02/22/2019 10:45,2,1.465,ACTIVE,213.96,356.48,60.054,1550850303,"201051344000645","174011545737251",31.73,4.50,0,339.34,376.31,47.1,43.5,0.371,1210359.5,1210359.5,39889,0,0,0,L,1122011218,1,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850332,224471.00
02/22/2019 10:45,2,1.475,ACTIVE,213.74,355.88,60.038,1550850303,"201051344000569","174011545737251",31.53,6.00,0,337.54,376.92,47.1,43.5,0.371,1226711.2,1226711.2,8124,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850333,224472.00
02/22/2019 10:45,2,1.494,ACTIVE,214.19,360.99,60.028,1550850303,"179051228000119","174011545737251",32.10,7.00,0,341.15,379.02,48.6,45.0,0.389,14425.0,14425.0,8179,0,0,0,L,46974696,1,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550850334,224473.00
02/22/2019 11:00,2,1.516,ACTIVE,213.96,357.98,59.975,1550851205,"201051344000579","174011545737251",31.45,6.30,0,338.74,377.52,48.3,44.7,0.380,1223891.4,1223891.4,8563,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851206,224474.00
02/22/2019 11:00,2,1.494,ACTIVE,213.06,355.88,60.017,1550851205,"201051344001025","174011545737251",31.85,6.00,0,337.84,379.62,48.2,44.6,0.354,1208416.9,1208416.9,16490,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851207,224475.00
02/22/2019 11:00,2,0.752,ACTIVE,213.51,348.06,60.012,1550851205,"201051344001093","174011545737251",22.96,4.00,0,338.74,355.88,17.5,14.9,0.102,1195829.2,1195829.2,16482,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851208,224476.00
02/22/2019 11:00,2,1.496,ACTIVE,213.74,356.78,60.006,1550851205,"201051344000458","174011545737251",31.49,7.00,0,339.65,377.82,47.8,44.2,0.384,1211458.8,1211458.8,8278,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851209,224477.00
02/22/2019 11:00,2,1.512,ACTIVE,213.06,352.87,59.969,1550851205,"201051344000890","174011545737251",31.73,6.30,0,337.54,380.82,48.6,45.0,0.367,1204847.6,1204847.6,16439,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851210,224478.00
02/22/2019 11:00,2,1.527,ACTIVE,213.74,354.37,60.006,1550851205,"201051344000988","174011545737251",20.36,5.00,0,339.95,369.40,31.6,28.5,0.256,942881.8,942881.8,8628,0,0,0,L,1122011218,1,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851211,224479.00
02/22/2019 11:00,2,1.480,ACTIVE,213.74,357.08,60.006,1550851205,"201051344000582","174011545737251",31.27,4.00,0,336.94,377.52,46.9,43.4,0.384,1184673.0,1184673.0,16409,0,0,0,L,1122011218,1,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851212,224480.00
02/22/2019 11:00,2,1.502,ACTIVE,213.51,356.48,59.980,1550851205,"201051344000868","174011545737251",31.53,4.00,0,338.14,376.62,48.0,44.4,0.389,1196762.4,1196762.4,40315,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851213,224481.00
02/22/2019 11:00,2,1.486,ACTIVE,214.19,357.98,60.017,1550851205,"201051344000576","174011545737251",31.83,3.70,0,340.25,377.82,47.9,44.3,0.376,1213310.8,1213310.8,12381,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851213,224482.00
02/22/2019 11:00,2,1.490,ACTIVE,213.96,357.98,60.006,1550851205,"201051344001158","174011545737251",31.27,5.00,0,339.34,377.82,47.2,43.7,0.384,1189885.9,1189885.9,8607,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851214,224483.00
02/22/2019 11:00,2,1.473,ACTIVE,213.51,356.48,60.006,1550851205,"201051344000917","174011545737251",31.55,4.50,0,336.34,379.02,47.1,43.5,0.367,1201583.0,1201583.0,16272,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851215,224484.00
02/22/2019 11:00,2,1.533,ACTIVE,213.51,351.37,60.006,1550851205,"201051344000417","174011545737251",20.52,6.00,0,337.84,365.80,31.9,28.8,0.256,973958.5,973958.5,16510,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851216,224485.00
02/22/2019 11:00,2,1.480,ACTIVE,213.51,357.08,60.017,1550851205,"201051344000685","174011545737251",31.59,6.00,0,335.44,376.92,47.4,43.9,0.407,1205859.7,1205859.7,16493,0,0,0,L,1122011218,1,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851217,224486.00
02/22/2019 11:00,2,1.506,ACTIVE,213.29,356.78,59.985,1550851205,"201051344000651","174011545737251",31.61,4.50,0,337.24,376.92,48.3,44.7,0.380,1199666.8,1199666.8,16471,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851218,224487.00
02/22/2019 11:00,2,1.496,ACTIVE,213.29,354.97,59.969,1550851205,"201051344000594","174011545737251",31.85,9.00,0,336.34,376.92,48.2,44.6,0.349,1214543.6,1214543.6,40298,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851219,224488.00
02/22/2019 11:00,2,1.506,ACTIVE,213.96,357.98,60.038,1550851205,"201051344000469","174011545737251",31.55,4.00,0,337.24,377.52,48.2,44.6,0.393,1198856.0,1198856.0,8560,0,0,0,L,1122011218,1,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851220,224489.00
02/22/2019 11:00,2,1.521,ACTIVE,213.51,355.28,60.038,1550851205,"201051344000585","174011545737251",31.45,5.50,0,337.24,377.82,48.5,44.9,0.384,1214341.3,1214341.3,16525,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851221,224490.00
02/22/2019 11:00,2,1.506,ACTIVE,214.41,358.28,60.006,1550851205,"201051344000853","174011545737251",31.45,6.70,0,341.75,378.42,48.0,44.4,0.376,1217266.3,1217266.3,8198,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851222,224491.00
02/22/2019 11:00,2,1.459,ACTIVE,213.29,354.67,60.006,1550851205,"201051344001145","174011545737251",31.91,5.50,0,338.14,377.82,47.1,43.6,0.380,1213215.2,1213215.2,16443,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851223,224492.00
02/22/2019 11:00,2,1.512,ACTIVE,213.51,356.48,60.006,1550851205,"201051344000438","174011545737251",31.73,6.00,0,336.94,380.52,48.5,44.9,0.380,1207321.8,1207321.8,16490,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851224,224493.00
02/22/2019 11:00,2,1.467,ACTIVE,213.29,355.58,60.006,1550851205,"201051344001135","174011545737251",32.08,5.50,0,336.04,376.92,47.7,44.1,0.376,1195401.0,1195401.0,16443,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851225,224494.00
02/22/2019 11:00,2,1.482,ACTIVE,213.96,356.48,60.012,1550851205,"201051344000983","174011545737251",31.77,6.30,0,338.74,380.82,47.7,44.1,0.393,1216105.3,1216105.3,8200,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851225,224495.00
02/22/2019 11:00,2,1.498,ACTIVE,213.51,355.88,60.033,1550851205,"201051344001203","174011545737251",31.51,4.50,0,338.14,379.92,47.8,44.2,0.389,1204309.8,1204309.8,16484,0,0,0,L,1122011218,1,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851227,224496.00
02/22/2019 11:00,2,1.463,ACTIVE,213.06,354.37,60.006,1550851205,"201051344001230","174011545737251",31.73,6.00,0,338.14,377.22,47.0,43.5,0.376,1198774.6,1198774.6,16292,0,0,0,L,1122011218,1,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851228,224497.00
02/22/2019 11:00,2,1.480,ACTIVE,213.06,357.38,60.043,1550851205,"201051344000646","174011545737251",31.41,6.00,0,336.94,378.42,47.1,43.6,0.398,1193370.5,1193370.5,16455,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851228,224498.00
02/22/2019 11:00,2,1.512,ACTIVE,213.96,356.18,60.006,1550851205,"201051344000867","174011545737251",31.41,5.50,0,337.84,376.92,48.1,44.5,0.371,1195454.0,1195454.0,40343,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851229,224499.00
02/22/2019 11:00,2,1.502,ACTIVE,214.19,358.58,60.006,1550851205,"201051344000633","174011545737251",31.55,5.50,0,339.34,377.22,48.0,44.4,0.380,1194422.5,1194422.5,40404,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851230,224500.00
02/22/2019 11:00,2,1.516,ACTIVE,213.06,355.58,59.975,1550851205,"201051344000955","174011545737251",31.65,6.00,0,337.24,378.72,48.6,45.0,0.393,1212587.5,1212587.5,16481,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851231,224501.00
02/22/2019 11:00,2,1.514,ACTIVE,213.96,357.08,59.980,1550851205,"201051344000648","174011545737251",31.47,3.00,0,338.14,376.92,48.2,44.6,0.380,1205401.6,1205401.6,39932,0,0,0,L,1122011218,1,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851232,224502.00
