ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 11:00,2,1.510,ACTIVE,214.41,357.68,60.006,1550851205,"201051344000645","174011545737251",31.49,5.00,0,340.55,377.22,48.2,44.6,0.380,1210370.4,1210370.4,39890,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851233,224503.00
02/22/2019 11:00,2,1.508,ACTIVE,214.19,357.08,60.006,1550851205,"201051344000569","174011545737251",31.65,6.70,0,337.24,376.92,48.3,44.7,0.384,1226722.1,1226722.1,8125,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851234,224504.00
02/22/2019 11:00,2,1.545,ACTIVE,214.41,362.19,60.033,1550851205,"179051228000119","174011545737251",31.79,7.30,0,342.95,381.12,49.8,46.2,0.389,14436.2,14436.2,8180,0,0,0,L,46974696,1,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550851235,224505.00
02/22/2019 11:15,2,1.609,ACTIVE,213.74,357.08,60.038,1550852104,"201051344000579","174011545737251",31.83,6.70,0,338.44,379.92,51.9,48.2,0.411,1223903.0,1223903.0,8564,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852105,224506.00
02/22/2019 11:15,2,1.611,ACTIVE,213.06,354.07,59.969,1550852104,"201051344001025","174011545737251",31.69,6.30,0,338.44,380.82,51.8,48.0,0.398,1208428.4,1208428.4,16491,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852106,224507.00
02/22/2019 11:15,2,0.799,ACTIVE,213.29,348.06,60.038,1550852104,"201051344001093","174011545737251",22.98,4.50,0,339.95,356.78,18.7,16.1,0.115,1195833.0,1195833.0,16483,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852107,224508.00
02/22/2019 11:15,2,1.596,ACTIVE,213.74,357.38,60.012,1550852104,"201051344000458","174011545737251",31.65,7.30,0,339.04,378.42,51.2,47.5,0.411,1211470.2,1211470.2,8279,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852108,224509.00
02/22/2019 11:15,2,1.619,ACTIVE,212.83,356.18,59.943,1550852104,"201051344000890","174011545737251",31.69,6.70,0,338.14,380.22,52.0,48.3,0.407,1204859.2,1204859.2,16440,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852109,224510.00
02/22/2019 11:15,2,1.600,ACTIVE,213.74,354.67,60.043,1550852104,"201051344000988","174011545737251",20.85,5.50,0,339.34,369.40,33.8,30.7,0.261,942889.2,942889.2,8629,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852110,224511.00
02/22/2019 11:15,2,1.584,ACTIVE,213.74,356.48,60.022,1550852104,"201051344000582","174011545737251",31.33,4.50,0,338.14,379.02,50.3,46.6,0.398,1184684.2,1184684.2,16410,0,0,0,L,1122011218,1,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852111,224512.00
02/22/2019 11:15,2,1.604,ACTIVE,213.51,358.58,59.948,1550852104,"201051344000868","174011545737251",31.63,4.00,0,336.64,378.72,51.4,47.7,0.398,1196773.9,1196773.9,40316,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852112,224513.00
02/22/2019 11:15,2,1.613,ACTIVE,214.41,359.78,60.049,1550852104,"201051344000576","174011545737251",31.47,4.00,0,339.95,379.92,51.4,47.7,0.411,1213322.3,1213322.3,12382,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852113,224514.00
02/22/2019 11:15,2,1.584,ACTIVE,213.96,358.28,60.033,1550852104,"201051344001158","174011545737251",31.53,5.50,0,337.24,378.72,50.6,47.0,0.411,1189897.2,1189897.2,8608,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852113,224515.00
02/22/2019 11:15,2,1.572,ACTIVE,213.51,354.67,59.953,1550852104,"201051344000917","174011545737251",31.63,5.50,0,337.54,379.02,50.4,46.7,0.402,1201594.2,1201594.2,16273,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852114,224516.00
02/22/2019 11:15,2,1.619,ACTIVE,213.29,350.47,60.038,1550852104,"201051344000417","174011545737251",20.71,6.30,0,336.94,367.30,34.0,30.9,0.261,973965.9,973965.9,16511,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852115,224517.00
02/22/2019 11:15,2,1.586,ACTIVE,213.06,357.08,59.980,1550852104,"201051344000685","174011545737251",31.57,6.00,0,338.14,379.02,50.7,47.0,0.415,1205871.1,1205871.1,16494,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852116,224518.00
02/22/2019 11:15,2,1.605,ACTIVE,213.29,356.78,59.990,1550852104,"201051344000651","174011545737251",31.75,4.50,0,338.14,379.32,51.7,48.0,0.402,1199678.3,1199678.3,16472,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852117,224519.00
02/22/2019 11:15,2,1.605,ACTIVE,213.06,357.38,60.017,1550852104,"201051344000594","174011545737251",31.77,9.70,0,336.04,378.72,51.7,48.0,0.384,1214555.1,1214555.1,40299,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852118,224520.00
02/22/2019 11:15,2,1.594,ACTIVE,213.96,357.98,60.054,1550852104,"201051344000469","174011545737251",31.95,5.00,0,336.94,379.02,51.5,47.8,0.415,1198867.5,1198867.5,8561,0,0,0,L,1122011218,1,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852119,224521.00
02/22/2019 11:15,2,1.596,ACTIVE,213.51,356.48,60.001,1550852104,"201051344000585","174011545737251",32.01,5.50,0,337.54,380.52,51.8,48.0,0.420,1214352.9,1214352.9,16526,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852120,224522.00
02/22/2019 11:15,2,1.631,ACTIVE,214.19,358.58,59.996,1550852104,"201051344000853","174011545737251",31.11,7.30,0,342.95,379.32,51.4,47.7,0.411,1217277.8,1217277.8,8199,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852121,224523.00
02/22/2019 11:15,2,1.572,ACTIVE,213.29,354.37,59.985,1550852104,"201051344001145","174011545737251",31.67,6.00,0,338.14,379.02,50.4,46.8,0.402,1213226.4,1213226.4,16444,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852122,224524.00
02/22/2019 11:15,2,1.584,ACTIVE,213.29,359.18,59.980,1550852104,"201051344000438","174011545737251",32.28,6.00,0,337.54,382.03,51.9,48.2,0.415,1207333.4,1207333.4,16491,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852123,224525.00
02/22/2019 11:15,2,1.576,ACTIVE,213.06,356.48,59.964,1550852104,"201051344001135","174011545737251",32.01,6.30,0,338.44,379.62,51.1,47.4,0.407,1195412.3,1195412.3,16444,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852124,224526.00
02/22/2019 11:15,2,1.588,ACTIVE,213.96,357.98,60.022,1550852104,"201051344000983","174011545737251",31.71,6.70,0,337.84,378.72,51.1,47.4,0.424,1216116.7,1216116.7,8201,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852125,224527.00
02/22/2019 11:15,2,1.588,ACTIVE,213.29,354.67,60.033,1550852104,"201051344001203","174011545737251",31.77,5.00,0,338.44,379.62,51.1,47.4,0.442,1204321.2,1204321.2,16485,0,0,0,L,1122011218,1,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852125,224528.00
02/22/2019 11:15,2,1.568,ACTIVE,213.06,354.97,60.001,1550852104,"201051344001230","174011545737251",31.63,6.30,0,336.94,379.32,50.3,46.6,0.398,1198785.8,1198785.8,16293,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852126,224529.00
02/22/2019 11:15,2,1.568,ACTIVE,212.83,357.38,60.033,1550852104,"201051344000646","174011545737251",31.77,6.30,0,336.94,380.22,50.5,46.8,0.415,1193381.8,1193381.8,16456,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852127,224530.00
02/22/2019 11:15,2,1.600,ACTIVE,213.74,357.98,59.938,1550852104,"201051344000867","174011545737251",31.65,6.00,0,338.14,378.72,51.3,47.6,0.402,1195465.5,1195465.5,40344,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852128,224531.00
02/22/2019 11:15,2,1.592,ACTIVE,214.19,358.28,59.985,1550852104,"201051344000633","174011545737251",31.75,6.30,0,339.34,378.72,51.2,47.5,0.402,1194433.9,1194433.9,40405,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852129,224532.00
02/22/2019 11:15,2,1.623,ACTIVE,212.83,355.58,60.038,1550852104,"201051344000955","174011545737251",31.61,6.30,0,337.54,380.82,52.0,48.2,0.424,1212599.1,1212599.1,16482,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852130,224533.00
02/22/2019 11:15,2,1.609,ACTIVE,213.74,358.28,60.038,1550852104,"201051344000648","174011545737251",31.53,3.30,0,338.44,378.72,51.4,47.7,0.415,1205413.1,1205413.1,39933,0,0,0,L,1122011218,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852131,224534.00
02/22/2019 11:15,2,1.604,ACTIVE,214.19,358.58,59.980,1550852104,"201051344000645","174011545737251",31.71,5.00,0,339.95,379.32,51.5,47.8,0.407,1210381.8,1210381.8,39891,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852132,224535.00
02/22/2019 11:15,2,1.611,ACTIVE,213.74,358.28,60.017,1550852104,"201051344000569","174011545737251",31.55,7.00,0,338.44,379.02,51.5,47.8,0.407,1226733.6,1226733.6,8126,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852133,224536.00
02/22/2019 11:15,2,1.658,ACTIVE,213.96,362.49,59.969,1550852104,"179051228000119","174011545737251",32.18,7.70,0,341.75,383.23,54.1,50.3,0.433,14448.2,14448.2,8181,0,0,0,L,46974696,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550852134,224537.00
02/22/2019 11:30,2,2.039,ACTIVE,214.41,362.19,60.017,1550853004,"201051344000579","174011545737251",31.93,7.00,0,338.14,387.74,65.9,61.7,0.530,1223916.4,1223916.4,8565,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853006,224538.00
02/22/2019 11:30,2,2.037,ACTIVE,213.06,358.58,60.012,1550853004,"201051344001025","174011545737251",31.95,7.00,0,336.94,389.24,65.9,61.7,0.539,1208441.8,1208441.8,16492,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853007,224539.00
02/22/2019 11:30,2,0.973,ACTIVE,213.06,349.26,60.028,1550853004,"201051344001093","174011545737251",23.20,4.50,0,337.84,360.08,22.9,20.2,0.159,1195837.5,1195837.5,16484,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853008,224540.00
02/22/2019 11:30,2,2.029,ACTIVE,214.19,361.59,60.033,1550853004,"201051344000458","174011545737251",31.79,7.70,0,338.14,387.14,65.3,61.1,0.539,1211483.5,1211483.5,8280,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853009,224541.00
02/22/2019 11:30,2,2.053,ACTIVE,212.83,359.78,60.022,1550853004,"201051344000890","174011545737251",31.77,7.00,0,336.04,390.14,66.0,61.8,0.513,1204872.6,1204872.6,16441,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853009,224542.00
02/22/2019 11:30,2,2.070,ACTIVE,214.19,357.68,60.012,1550853004,"201051344000988","174011545737251",20.69,6.00,0,339.04,376.01,43.4,40.0,0.340,942897.9,942897.9,8630,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853010,224543.00
02/22/2019 11:30,2,1.990,ACTIVE,213.74,360.38,60.001,1550853004,"201051344000582","174011545737251",31.87,5.00,0,336.34,388.94,64.2,60.1,0.517,1184697.3,1184697.3,16411,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853011,224544.00
02/22/2019 11:30,2,2.033,ACTIVE,213.96,361.89,60.033,1550853004,"201051344000868","174011545737251",31.83,4.50,0,336.64,387.74,65.6,61.4,0.521,1196787.2,1196787.2,40317,0,0,0,L,1122011218,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853012,224545.00
02/22/2019 11:30,2,2.033,ACTIVE,214.87,363.69,60.012,1550853004,"201051344000576","174011545737251",31.77,4.50,0,339.34,388.64,65.5,61.3,0.535,1213335.6,1213335.6,12383,0,0,0,L,1122011218,1,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853013,224546.00
02/22/2019 11:30,2,2.037,ACTIVE,214.64,363.09,60.070,1550853004,"201051344001158","174011545737251",31.39,6.00,0,337.54,387.44,64.8,60.6,0.530,1189910.4,1189910.4,8609,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853014,224547.00
02/22/2019 11:30,2,2.008,ACTIVE,213.51,359.18,60.054,1550853004,"201051344000917","174011545737251",31.65,6.00,0,336.04,388.64,64.4,60.2,0.504,1201607.3,1201607.3,16274,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853015,224548.00
02/22/2019 11:30,2,2.051,ACTIVE,213.06,355.28,60.065,1550853004,"201051344000417","174011545737251",20.71,6.70,0,336.04,373.91,43.0,39.6,0.349,973974.6,973974.6,16512,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853016,224549.00
02/22/2019 11:30,2,2.021,ACTIVE,213.06,361.59,60.049,1550853004,"201051344000685","174011545737251",31.69,6.70,0,336.34,388.04,64.9,60.7,0.548,1205884.2,1205884.2,16495,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853017,224550.00
02/22/2019 11:30,2,2.053,ACTIVE,213.51,359.18,60.059,1550853004,"201051344000651","174011545737251",31.67,5.50,0,336.64,388.64,65.9,61.7,0.526,1199691.8,1199691.8,16473,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853018,224551.00
02/22/2019 11:30,2,2.055,ACTIVE,213.06,358.28,60.028,1550853004,"201051344000594","174011545737251",31.65,10.30,0,336.04,388.04,65.9,61.7,0.521,1214568.5,1214568.5,40300,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853019,224552.00
02/22/2019 11:30,2,2.033,ACTIVE,214.41,362.49,60.017,1550853004,"201051344000469","174011545737251",31.87,5.50,0,338.14,388.34,65.6,61.4,0.544,1198880.9,1198880.9,8562,0,0,0,L,1122011218,1,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853020,224553.00
02/22/2019 11:30,2,2.049,ACTIVE,213.29,360.69,59.969,1550853004,"201051344000585","174011545737251",31.79,6.30,0,336.94,390.14,66.0,61.8,0.535,1214366.3,1214366.3,16527,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853021,224554.00
02/22/2019 11:30,2,2.033,ACTIVE,214.87,363.09,60.001,1550853004,"201051344000853","174011545737251",31.91,8.00,0,341.45,388.94,65.7,61.5,0.521,1217291.2,1217291.2,8200,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853021,224555.00
02/22/2019 11:30,2,2.006,ACTIVE,213.06,360.08,60.043,1550853004,"201051344001145","174011545737251",31.73,6.30,0,337.54,388.64,64.5,60.3,0.530,1213239.6,1213239.6,16445,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853022,224556.00
02/22/2019 11:30,2,2.055,ACTIVE,213.29,359.48,60.017,1550853004,"201051344000438","174011545737251",31.69,6.70,0,337.54,391.94,66.0,61.7,0.517,1207346.8,1207346.8,16492,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853023,224557.00
02/22/2019 11:30,2,2.027,ACTIVE,213.29,358.58,60.043,1550853004,"201051344001135","174011545737251",31.69,7.00,0,338.44,388.94,65.1,60.9,0.544,1195425.6,1195425.6,16445,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853024,224558.00
02/22/2019 11:30,2,2.029,ACTIVE,214.41,362.79,60.017,1550853004,"201051344000983","174011545737251",31.67,7.00,0,337.84,388.04,65.0,60.8,0.548,1216130.0,1216130.0,8202,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853025,224559.00
02/22/2019 11:30,2,2.033,ACTIVE,213.29,358.88,60.038,1550853004,"201051344001203","174011545737251",31.67,5.50,0,337.54,388.94,65.3,61.1,0.557,1204334.5,1204334.5,16486,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853026,224560.00
02/22/2019 11:30,2,1.979,ACTIVE,212.83,360.38,60.022,1550853004,"201051344001230","174011545737251",31.99,6.70,0,336.94,388.94,64.2,60.0,0.521,1198798.8,1198798.8,16294,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853027,224561.00
02/22/2019 11:30,2,2.023,ACTIVE,213.06,358.58,60.028,1550853004,"201051344000646","174011545737251",31.43,7.00,0,336.94,389.54,64.4,60.3,0.530,1193394.9,1193394.9,16457,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853028,224562.00
02/22/2019 11:30,2,2.037,ACTIVE,214.41,361.59,60.017,1550853004,"201051344000867","174011545737251",31.67,6.70,0,336.94,386.83,65.4,61.2,0.521,1195478.8,1195478.8,40345,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853029,224563.00
02/22/2019 11:30,2,2.029,ACTIVE,214.64,362.49,60.028,1550853004,"201051344000633","174011545737251",31.79,7.00,0,338.14,387.44,65.3,61.2,0.530,1194447.2,1194447.2,40406,0,0,0,L,1122011218,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853030,224564.00
02/22/2019 11:30,2,2.045,ACTIVE,212.83,357.98,60.001,1550853004,"201051344000955","174011545737251",31.83,6.70,0,337.24,390.14,65.9,61.7,0.539,1212612.6,1212612.6,16483,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853031,224565.00
02/22/2019 11:30,2,2.023,ACTIVE,214.19,361.89,59.996,1550853004,"201051344000648","174011545737251",31.95,3.70,0,337.24,388.34,65.5,61.3,0.526,1205426.5,1205426.5,39934,0,0,0,L,1122011218,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853032,224566.00
02/22/2019 11:30,2,2.057,ACTIVE,214.64,362.79,60.049,1550853004,"201051344000645","174011545737251",31.59,5.50,0,337.84,388.34,65.8,61.5,0.526,1210395.2,1210395.2,39892,0,0,0,L,1122011218,1,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853033,224567.00
02/22/2019 11:30,2,2.035,ACTIVE,214.41,361.89,60.054,1550853004,"201051344000569","174011545737251",31.83,7.30,0,337.84,387.74,65.6,61.4,0.535,1226747.0,1226747.0,8127,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853034,224568.00
02/22/2019 11:30,2,2.113,ACTIVE,214.64,367.00,60.038,1550853004,"179051228000119","174011545737251",31.91,8.00,0,341.75,391.34,68.3,64.0,0.552,14462.3,14462.3,8182,0,0,0,L,46974696,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853035,224569.00
02/22/2019 11:45,2,2.158,ACTIVE,213.51,362.49,60.043,1550853904,"201051344000579","174011545737251",31.61,7.70,0,337.24,391.64,69.1,64.8,0.570,1223932.2,1223932.2,8566,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853906,224570.00
02/22/2019 11:45,2,2.178,ACTIVE,212.38,358.58,60.086,1550853904,"201051344001025","174011545737251",31.47,8.00,0,336.94,390.44,69.5,65.1,0.548,1208457.6,1208457.6,16493,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853907,224571.00
02/22/2019 11:45,2,1.061,ACTIVE,212.38,348.66,60.054,1550853904,"201051344001093","174011545737251",22.66,5.50,0,328.22,361.29,24.5,21.7,0.168,1195842.7,1195842.7,16485,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853907,224572.00
02/22/2019 11:45,2,2.143,ACTIVE,213.29,360.99,60.022,1550853904,"201051344000458","174011545737251",31.71,8.50,0,336.04,392.25,68.8,64.5,0.575,1211499.2,1211499.2,8281,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853908,224573.00
02/22/2019 11:45,2,2.158,ACTIVE,212.16,360.08,60.022,1550853904,"201051344000890","174011545737251",31.67,7.70,0,336.94,391.34,69.2,64.9,0.561,1204888.5,1204888.5,16442,0,0,0,L,1122011218,1,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853909,224574.00
02/22/2019 11:45,2,2.160,ACTIVE,213.06,357.68,60.033,1550853904,"201051344000988","174011545737251",20.83,6.30,0,329.43,378.42,45.6,42.1,0.367,942908.1,942908.1,8631,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853910,224575.00
02/22/2019 11:45,2,2.094,ACTIVE,213.06,359.18,60.054,1550853904,"201051344000582","174011545737251",31.75,6.00,0,335.44,391.64,67.4,63.1,0.526,1184712.7,1184712.7,16412,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853911,224576.00
02/22/2019 11:45,2,2.150,ACTIVE,212.83,360.99,60.022,1550853904,"201051344000868","174011545737251",31.67,5.50,0,336.34,390.14,69.0,64.7,0.575,1196803.0,1196803.0,40318,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853912,224577.00
02/22/2019 11:45,2,2.135,ACTIVE,213.51,363.09,60.006,1550853904,"201051344000576","174011545737251",31.87,5.50,0,335.14,392.85,68.9,64.6,0.566,1213351.3,1213351.3,12384,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853913,224578.00
02/22/2019 11:45,2,2.113,ACTIVE,213.51,363.09,60.043,1550853904,"201051344001158","174011545737251",31.83,6.70,0,335.74,391.64,68.1,63.8,0.570,1189925.9,1189925.9,8610,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853914,224579.00
02/22/2019 11:45,2,2.100,ACTIVE,212.61,359.18,60.049,1550853904,"201051344000917","174011545737251",31.71,6.70,0,334.84,389.54,67.4,63.2,0.526,1201622.7,1201622.7,16275,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853915,224580.00
02/22/2019 11:45,2,2.191,ACTIVE,212.38,353.47,60.033,1550853904,"201051344000417","174011545737251",20.44,7.30,0,328.22,375.41,45.4,41.9,0.367,973984.8,973984.8,16513,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853916,224581.00
02/22/2019 11:45,2,2.145,ACTIVE,212.61,358.88,60.017,1550853904,"201051344000685","174011545737251",31.37,7.30,0,332.13,390.74,68.1,63.8,0.579,1205899.8,1205899.8,16496,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853917,224582.00
02/22/2019 11:45,2,2.172,ACTIVE,212.61,357.68,60.012,1550853904,"201051344000651","174011545737251",31.53,6.30,0,333.63,391.04,69.4,65.1,0.575,1199707.6,1199707.6,16474,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853918,224583.00
02/22/2019 11:45,2,2.170,ACTIVE,212.38,358.88,60.017,1550853904,"201051344000594","174011545737251",31.49,11.70,0,334.84,391.94,69.2,64.9,0.539,1214584.3,1214584.3,40301,0,0,0,L,1122011218,1,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853919,224584.00
02/22/2019 11:45,2,2.168,ACTIVE,213.51,362.79,59.996,1550853904,"201051344000469","174011545737251",31.47,6.00,0,336.94,392.85,69.1,64.8,0.566,1198896.7,1198896.7,8563,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853920,224585.00
02/22/2019 11:45,2,2.154,ACTIVE,212.83,359.78,60.017,1550853904,"201051344000585","174011545737251",31.85,7.00,0,330.93,391.04,69.5,65.2,0.570,1214382.2,1214382.2,16528,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853921,224586.00
02/22/2019 11:45,2,2.154,ACTIVE,213.96,363.09,60.033,1550853904,"201051344000853","174011545737251",31.77,9.30,0,336.94,393.75,69.3,65.0,0.561,1217307.0,1217307.0,8201,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853922,224587.00
02/22/2019 11:45,2,2.117,ACTIVE,212.38,360.08,60.043,1550853904,"201051344001145","174011545737251",31.55,7.00,0,333.93,390.14,67.7,63.5,0.552,1213255.0,1213255.0,16446,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853923,224588.00
02/22/2019 11:45,2,2.135,ACTIVE,212.61,362.49,59.996,1550853904,"201051344000438","174011545737251",32.08,7.30,0,334.84,393.75,69.3,65.0,0.566,1207362.7,1207362.7,16493,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853923,224589.00
02/22/2019 11:45,2,2.150,ACTIVE,212.16,358.58,59.990,1550853904,"201051344001135","174011545737251",31.47,7.70,0,335.74,391.04,68.5,64.2,0.570,1195441.3,1195441.3,16446,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853924,224590.00
02/22/2019 11:45,2,2.107,ACTIVE,213.29,363.39,60.006,1550853904,"201051344000983","174011545737251",32.14,7.70,0,336.64,390.74,68.6,64.3,0.575,1216145.7,1216145.7,8203,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853925,224591.00
02/22/2019 11:45,2,2.131,ACTIVE,212.83,358.88,60.059,1550853904,"201051344001203","174011545737251",31.81,6.30,0,333.93,392.25,68.6,64.3,0.597,1204350.2,1204350.2,16487,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853926,224592.00
02/22/2019 11:45,2,2.094,ACTIVE,211.93,359.48,60.049,1550853904,"201051344001230","174011545737251",31.77,7.30,0,336.94,390.74,67.4,63.1,0.552,1198814.2,1198814.2,16295,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853927,224593.00
02/22/2019 11:45,2,2.123,ACTIVE,212.16,358.88,60.001,1550853904,"201051344000646","174011545737251",31.55,7.70,0,335.74,392.55,67.9,63.6,0.570,1193410.3,1193410.3,16458,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853928,224594.00
02/22/2019 11:45,2,2.143,ACTIVE,213.06,359.78,60.001,1550853904,"201051344000867","174011545737251",31.69,7.00,0,336.94,391.34,68.8,64.5,0.566,1195494.5,1195494.5,40346,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853929,224595.00
02/22/2019 11:45,2,2.139,ACTIVE,213.51,360.38,60.028,1550853904,"201051344000633","174011545737251",31.75,8.00,0,334.54,391.34,68.8,64.5,0.557,1194462.9,1194462.9,40407,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853930,224596.00
02/22/2019 11:45,2,2.176,ACTIVE,211.93,359.18,60.001,1550853904,"201051344000955","174011545737251",31.55,7.70,0,336.94,391.64,69.5,65.2,0.579,1212628.5,1212628.5,16484,0,0,0,L,1122011218,1,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853931,224597.00
02/22/2019 11:45,2,2.135,ACTIVE,213.06,360.69,60.017,1550853904,"201051344000648","174011545737251",31.89,4.00,0,334.84,391.64,69.0,64.6,0.561,1205442.2,1205442.2,39935,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853932,224598.00
02/22/2019 11:45,2,2.182,ACTIVE,213.29,362.79,60.012,1550853904,"201051344000645","174011545737251",31.31,6.70,0,334.54,392.25,69.2,64.8,0.552,1210411.1,1210411.1,39893,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853933,224599.00
02/22/2019 11:45,2,2.164,ACTIVE,213.29,360.69,60.043,1550853904,"201051344000569","174011545737251",31.55,8.50,0,336.64,392.25,69.2,64.8,0.561,1226762.7,1226762.7,8128,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853934,224600.00
02/22/2019 11:45,2,2.229,ACTIVE,213.51,366.10,60.028,1550853904,"179051228000119","174011545737251",31.83,8.50,0,337.54,396.45,71.9,67.4,0.588,14478.7,14478.7,8183,0,0,0,L,46974696,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550853935,224601.00
02/22/2019 12:00,2,2.430,ACTIVE,215.54,367.00,59.990,1550854804,"201051344000579","174011545737251",31.81,8.50,0,336.04,397.35,78.2,73.6,0.628,1223949.6,1223949.6,8567,0,0,0,L,1122011218,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854805,224602.00
02/22/2019 12:00,2,2.434,ACTIVE,214.41,364.29,60.012,1550854804,"201051344001025","174011545737251",31.79,9.00,0,335.74,396.15,78.4,73.8,0.614,1208475.0,1208475.0,16494,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854806,224603.00
02/22/2019 12:00,2,1.207,ACTIVE,214.41,353.17,60.022,1550854804,"201051344001093","174011545737251",22.80,6.30,0,338.44,364.29,27.8,24.9,0.203,1195848.5,1195848.5,16486,0,0,0,L,1122011218,1,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854807,224604.00
02/22/2019 12:00,2,2.443,ACTIVE,215.32,366.10,60.022,1550854804,"201051344000458","174011545737251",31.45,9.30,0,336.04,397.05,77.8,73.2,0.641,1211516.4,1211516.4,8282,0,0,0,L,1122011218,1,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854808,224605.00
02/22/2019 12:00,2,2.447,ACTIVE,213.74,365.80,60.012,1550854804,"201051344000890","174011545737251",31.53,9.00,0,335.74,395.85,78.1,73.5,0.632,1204905.8,1204905.8,16443,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854809,224606.00
02/22/2019 12:00,2,2.484,ACTIVE,215.09,361.29,59.990,1550854804,"201051344000988","174011545737251",20.52,7.30,0,338.14,383.23,51.7,48.0,0.420,942919.4,942919.4,8632,0,0,0,L,1122011218,1,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854810,224607.00
02/22/2019 12:00,2,2.363,ACTIVE,215.09,366.10,59.990,1550854804,"201051344000582","174011545737251",31.83,6.70,0,334.24,396.15,76.3,71.8,0.610,1184729.5,1184729.5,16413,0,0,0,L,1122011218,1,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854811,224608.00
02/22/2019 12:00,2,2.432,ACTIVE,214.64,366.10,60.001,1550854804,"201051344000868","174011545737251",31.69,6.00,0,335.44,396.75,78.0,73.4,0.632,1196820.3,1196820.3,40319,0,0,0,L,1122011218,1,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854812,224609.00
02/22/2019 12:00,2,2.439,ACTIVE,215.54,367.90,59.996,1550854804,"201051344000576","174011545737251",31.59,6.00,0,336.34,398.26,78.1,73.5,0.632,1213368.6,1213368.6,12385,0,0,0,L,1122011218,1,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854813,224610.00
02/22/2019 12:00,2,2.418,ACTIVE,215.32,367.30,59.996,1550854804,"201051344001158","174011545737251",31.55,7.30,0,335.14,397.66,77.3,72.7,0.636,1189943.0,1189943.0,8611,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854814,224611.00
02/22/2019 12:00,2,2.365,ACTIVE,214.19,365.80,59.953,1550854804,"201051344000917","174011545737251",31.85,7.00,0,334.54,395.25,76.4,71.8,0.636,1201639.6,1201639.6,16276,0,0,0,L,1122011218,1,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854815,224612.00
02/22/2019 12:00,2,2.438,ACTIVE,214.19,358.88,60.017,1550854804,"201051344000417","174011545737251",20.69,8.00,0,336.64,378.42,51.1,47.4,0.411,973995.9,973995.9,16514,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854816,224613.00
02/22/2019 12:00,2,2.420,ACTIVE,213.96,364.89,60.012,1550854804,"201051344000685","174011545737251",31.47,8.00,0,335.44,394.95,77.1,72.5,0.654,1205916.9,1205916.9,16497,0,0,0,L,1122011218,1,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854817,224614.00
02/22/2019 12:00,2,2.430,ACTIVE,214.41,365.80,60.012,1550854804,"201051344000651","174011545737251",31.87,7.00,0,334.24,396.75,78.4,73.8,0.628,1199724.9,1199724.9,16475,0,0,0,L,1122011218,1,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854817,224615.00
02/22/2019 12:00,2,2.459,ACTIVE,214.19,364.89,59.990,1550854804,"201051344000594","174011545737251",31.55,13.00,0,333.93,395.85,78.6,73.9,0.605,1214601.7,1214601.7,40302,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854819,224616.00
02/22/2019 12:00,2,2.441,ACTIVE,215.54,368.50,60.012,1550854804,"201051344000469","174011545737251",31.67,7.00,0,336.64,398.26,78.2,73.6,0.641,1198914.0,1198914.0,8564,0,0,0,L,1122011218,1,122.23,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854820,224617.00
02/22/2019 12:00,2,2.453,ACTIVE,214.41,367.00,60.028,1550854804,"201051344000585","174011545737251",31.75,7.70,0,334.24,397.05,78.8,74.1,0.641,1214399.6,1214399.6,16529,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854821,224618.00
02/22/2019 12:00,2,2.469,ACTIVE,215.77,368.80,60.022,1550854804,"201051344000853","174011545737251",31.47,10.30,0,338.74,397.96,78.7,74.1,0.632,1217324.3,1217324.3,8202,0,0,0,L,1122011218,1,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854821,224619.00
02/22/2019 12:00,2,2.391,ACTIVE,214.19,364.89,60.001,1550854804,"201051344001145","174011545737251",31.55,7.70,0,335.74,395.55,76.5,71.9,0.628,1213272.0,1213272.0,16447,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854822,224620.00
02/22/2019 12:00,2,2.436,ACTIVE,214.19,366.10,60.012,1550854804,"201051344000438","174011545737251",31.77,8.50,0,335.44,396.75,78.4,73.8,0.641,1207380.0,1207380.0,16494,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854823,224621.00
02/22/2019 12:00,2,2.424,ACTIVE,214.19,365.19,60.012,1550854804,"201051344001135","174011545737251",31.63,8.50,0,336.04,395.55,77.7,73.0,0.628,1195458.5,1195458.5,16447,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854824,224622.00
02/22/2019 12:00,2,2.410,ACTIVE,215.32,368.80,60.012,1550854804,"201051344000983","174011545737251",32.01,8.50,0,336.94,397.96,78.1,73.5,0.654,1216162.9,1216162.9,8204,0,0,0,L,1122011218,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854825,224623.00
02/22/2019 12:00,2,2.447,ACTIVE,214.41,366.10,59.996,1550854804,"201051344001203","174011545737251",31.39,7.00,0,335.44,396.75,77.9,73.2,0.650,1204367.4,1204367.4,16488,0,0,0,L,1122011218,1,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854826,224624.00
02/22/2019 12:00,2,2.389,ACTIVE,213.96,363.99,60.001,1550854804,"201051344001230","174011545737251",31.53,8.00,0,334.54,394.95,76.3,71.7,0.654,1198831.1,1198831.1,16296,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854827,224625.00
02/22/2019 12:00,2,2.383,ACTIVE,213.96,365.19,59.975,1550854804,"201051344000646","174011545737251",31.87,8.50,0,334.24,396.75,76.9,72.3,0.636,1193427.3,1193427.3,16459,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854828,224626.00
02/22/2019 12:00,2,2.447,ACTIVE,215.09,365.80,59.985,1550854804,"201051344000867","174011545737251",31.57,7.30,0,335.44,396.45,78.3,73.6,0.619,1195511.8,1195511.8,40347,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854829,224627.00
02/22/2019 12:00,2,2.434,ACTIVE,215.32,367.30,59.985,1550854804,"201051344000633","174011545737251",31.69,9.30,0,336.64,397.05,78.2,73.5,0.641,1194480.2,1194480.2,40408,0,0,0,L,1122011218,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854830,224628.00
02/22/2019 12:00,2,2.416,ACTIVE,213.96,365.19,60.001,1550854804,"201051344000955","174011545737251",32.05,8.50,0,335.14,396.15,78.4,73.8,0.636,1212645.9,1212645.9,16485,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854831,224629.00
02/22/2019 12:00,2,2.457,ACTIVE,215.09,367.00,59.996,1550854804,"201051344000648","174011545737251",31.49,5.00,0,335.14,397.35,78.3,73.7,0.623,1205459.5,1205459.5,39936,0,0,0,L,1122011218,1,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854832,224630.00
02/22/2019 12:00,2,2.494,ACTIVE,215.54,368.20,59.990,1550854804,"201051344000645","174011545737251",31.25,7.00,0,336.04,398.26,79.0,74.3,0.628,1210428.5,1210428.5,39894,0,0,0,L,1122011218,1,122.91,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854833,224631.00
02/22/2019 12:00,2,2.463,ACTIVE,215.32,367.30,59.990,1550854804,"201051344000569","174011545737251",31.55,9.70,0,333.33,397.96,78.6,74.0,0.641,1226780.1,1226780.1,8129,0,0,0,L,1122011218,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854834,224632.00
02/22/2019 12:00,2,2.520,ACTIVE,215.54,361.29,59.990,1550854804,"179051228000119","174011545737251",31.97,10.30,0,340.85,404.87,81.6,76.9,0.371,14496.7,14496.7,8184,0,0,0,L,46974696,1,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550854835,224633.00
02/22/2019 12:15,2,3.090,ACTIVE,216.45,358.28,59.985,1550855704,"201051344000579","174011545737251",31.47,11.70,0,343.25,399.76,98.5,93.2,0.451,1223969.7,1223969.7,8568,0,0,0,L,1122011218,1,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855706,224634.00
02/22/2019 12:15,2,3.035,ACTIVE,214.87,354.37,60.033,1550855704,"201051344001025","174011545737251",31.89,13.00,0,338.44,395.85,98.0,92.6,0.424,1208495.1,1208495.1,16495,0,0,0,L,1122011218,1,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855707,224635.00
02/22/2019 12:15,2,1.514,ACTIVE,215.09,354.07,60.006,1550855704,"201051344001093","174011545737251",22.98,7.00,0,338.74,368.50,35.2,32.0,0.256,1195855.4,1195855.4,16487,0,0,0,L,1122011218,1,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855708,224636.00
02/22/2019 12:15,2,3.074,ACTIVE,216.22,356.78,60.028,1550855704,"201051344000458","174011545737251",31.63,12.00,0,341.15,399.16,98.5,93.1,0.468,1211536.4,1211536.4,8283,0,0,0,L,1122011218,1,123.14,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855709,224637.00
02/22/2019 12:15,2,3.045,ACTIVE,214.41,354.97,60.012,1550855704,"201051344000890","174011545737251",31.65,12.00,0,335.74,396.45,97.6,92.3,0.438,1204925.8,1204925.8,16444,0,0,0,L,1122011218,1,123.59,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855709,224638.00
02/22/2019 12:15,2,3.070,ACTIVE,216.22,363.99,60.006,1550855704,"201051344000988","174011545737251",20.89,8.00,0,339.34,390.44,64.9,60.7,0.526,942932.5,942932.5,8633,0,0,0,L,1122011218,1,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855710,224639.00
02/22/2019 12:15,2,3.020,ACTIVE,215.54,356.78,59.980,1550855704,"201051344000582","174011545737251",31.35,9.30,0,336.64,397.35,95.9,90.6,0.433,1184749.1,1184749.1,16414,0,0,0,L,1122011218,1,123.59,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855711,224640.00
02/22/2019 12:15,2,3.109,ACTIVE,215.77,355.88,60.012,1550855704,"201051344000868","174011545737251",31.39,8.50,0,339.95,397.96,98.9,93.5,0.446,1196840.4,1196840.4,40320,0,0,0,L,1122011218,1,122.68,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855712,224641.00
02/22/2019 12:15,2,3.096,ACTIVE,216.90,358.28,59.980,1550855704,"201051344000576","174011545737251",31.55,9.00,0,342.95,399.76,99.0,93.6,0.451,1213388.7,1213388.7,12386,0,0,0,L,1122011218,1,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855713,224642.00
02/22/2019 12:15,2,3.092,ACTIVE,216.67,357.98,60.017,1550855704,"201051344001158","174011545737251",31.25,10.00,0,342.35,400.06,97.9,92.6,0.451,1189962.9,1189962.9,8612,0,0,0,L,1122011218,1,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855714,224643.00
02/22/2019 12:15,2,3.023,ACTIVE,215.32,356.48,60.017,1550855704,"201051344000917","174011545737251",31.49,9.70,0,335.74,396.45,96.5,91.2,0.446,1201659.2,1201659.2,16277,0,0,0,L,1122011218,1,123.36,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855715,224644.00
02/22/2019 12:15,2,3.051,ACTIVE,214.87,360.38,60.017,1550855704,"201051344000417","174011545737251",20.61,9.30,0,336.64,385.63,63.7,59.5,0.535,974008.8,974008.8,16515,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855716,224645.00
