ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 12:15,2,3.047,ACTIVE,214.64,356.18,60.012,1550855704,"201051344000685","174011545737251",31.47,10.30,0,336.94,396.15,97.1,91.8,0.468,1205936.7,1205936.7,16498,0,0,0,L,1122011218,1,123.81,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855717,224646.00
02/22/2019 12:15,2,3.080,ACTIVE,215.32,357.38,59.969,1550855704,"201051344000651","174011545737251",31.59,9.70,0,339.95,397.35,98.5,93.1,0.451,1199745.0,1199745.0,16476,0,0,0,L,1122011218,1,124.04,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855718,224647.00
02/22/2019 12:15,2,3.107,ACTIVE,215.09,356.78,59.996,1550855704,"201051344000594","174011545737251",31.61,16.00,0,336.64,396.15,99.5,94.1,0.451,1214621.9,1214621.9,40303,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855719,224648.00
02/22/2019 12:15,2,3.098,ACTIVE,216.67,358.58,60.006,1550855704,"201051344000469","174011545737251",31.55,9.70,0,340.55,399.46,99.0,93.7,0.468,1198934.1,1198934.1,8565,0,0,0,L,1122011218,1,122.68,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855720,224649.00
02/22/2019 12:15,2,3.115,ACTIVE,215.32,357.38,59.980,1550855704,"201051344000585","174011545737251",31.33,10.70,0,339.65,397.66,98.9,93.5,0.451,1214419.8,1214419.8,16530,0,0,0,L,1122011218,1,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855721,224650.00
02/22/2019 12:15,2,3.133,ACTIVE,216.90,359.48,59.980,1550855704,"201051344000853","174011545737251",31.47,13.70,0,344.45,398.86,99.9,94.5,0.460,1217344.6,1217344.6,8203,0,0,0,L,1122011218,1,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855722,224651.00
02/22/2019 12:15,2,3.043,ACTIVE,214.87,355.88,59.969,1550855704,"201051344001145","174011545737251",31.45,10.30,0,335.74,396.75,97.0,91.7,0.442,1213291.6,1213291.6,16448,0,0,0,L,1122011218,1,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855723,224652.00
02/22/2019 12:15,2,3.080,ACTIVE,215.09,356.18,59.985,1550855704,"201051344000438","174011545737251",31.55,11.70,0,337.24,397.35,98.4,93.1,0.455,1207400.1,1207400.1,16495,0,0,0,L,1122011218,1,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855724,224653.00
02/22/2019 12:15,2,3.023,ACTIVE,214.64,355.28,59.985,1550855704,"201051344001135","174011545737251",31.85,11.70,0,336.04,397.66,97.5,92.2,0.442,1195478.3,1195478.3,16448,0,0,0,L,1122011218,1,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855725,224654.00
02/22/2019 12:15,2,3.115,ACTIVE,216.22,357.38,59.985,1550855704,"201051344000983","174011545737251",31.53,11.00,0,340.85,398.86,99.5,94.1,0.477,1216183.0,1216183.0,8205,0,0,0,L,1122011218,1,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855725,224655.00
02/22/2019 12:15,2,3.068,ACTIVE,215.09,356.18,59.980,1550855704,"201051344001203","174011545737251",31.71,10.00,0,339.04,397.96,98.7,93.4,0.460,1204387.4,1204387.4,16489,0,0,0,L,1122011218,1,124.04,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855726,224656.00
02/22/2019 12:15,2,2.996,ACTIVE,214.41,354.97,59.959,1550855704,"201051344001230","174011545737251",31.79,10.30,0,335.14,398.56,96.6,91.3,0.442,1198850.7,1198850.7,16297,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855727,224657.00
02/22/2019 12:15,2,3.047,ACTIVE,214.41,355.28,60.012,1550855704,"201051344000646","174011545737251",31.47,10.70,0,333.03,398.26,97.2,91.9,0.464,1193447.0,1193447.0,16460,0,0,0,L,1122011218,1,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855728,224658.00
02/22/2019 12:15,2,3.102,ACTIVE,216.00,355.58,59.990,1550855704,"201051344000867","174011545737251",31.65,10.70,0,340.55,397.35,99.4,94.0,0.442,1195531.9,1195531.9,40348,0,0,0,L,1122011218,1,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855729,224659.00
02/22/2019 12:15,2,3.098,ACTIVE,216.22,358.58,59.969,1550855704,"201051344000633","174011545737251",31.71,12.30,0,342.35,397.96,99.6,94.2,0.451,1194500.3,1194500.3,40409,0,0,0,L,1122011218,1,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855730,224660.00
02/22/2019 12:15,2,3.070,ACTIVE,214.41,355.28,59.996,1550855704,"201051344000955","174011545737251",31.77,11.70,0,336.04,396.15,98.8,93.4,0.460,1212666.0,1212666.0,16486,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855731,224661.00
02/22/2019 12:15,2,3.115,ACTIVE,216.00,357.08,60.001,1550855704,"201051344000648","174011545737251",31.67,8.50,0,341.15,398.86,99.9,94.5,0.468,1205479.7,1205479.7,39937,0,0,0,L,1122011218,1,122.46,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855732,224662.00
02/22/2019 12:15,2,3.137,ACTIVE,216.45,357.98,59.980,1550855704,"201051344000645","174011545737251",31.69,9.70,0,342.95,399.16,100.7,95.3,0.446,1210448.8,1210448.8,39895,0,0,0,L,1122011218,1,123.36,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855733,224663.00
02/22/2019 12:15,2,3.168,ACTIVE,216.45,358.88,59.980,1550855704,"201051344000569","174011545737251",31.23,12.30,0,339.95,398.26,100.2,94.8,0.468,1226800.4,1226800.4,8130,0,0,0,L,1122011218,1,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855734,224664.00
02/22/2019 12:15,2,3.207,ACTIVE,216.67,363.39,60.033,1550855704,"179051228000119","174011545737251",31.79,13.70,0,344.45,383.53,103.2,97.7,0.477,14517.6,14517.6,8185,0,0,0,L,46974696,1,123.14,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550855735,224665.00
02/22/2019 12:30,2,3.693,ACTIVE,217.58,360.69,60.012,1550856604,"201051344000579","174011545737251",31.31,13.70,0,344.15,392.85,117.1,111.1,0.539,1223995.5,1223995.5,8569,0,0,0,L,1122011218,1,123.59,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856606,224666.00
02/22/2019 12:30,2,3.646,ACTIVE,215.54,357.08,60.028,1550856604,"201051344001025","174011545737251",31.55,15.80,0,339.04,386.53,116.5,110.6,0.508,1208520.8,1208520.8,16496,0,0,0,L,1122011218,1,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856607,224667.00
02/22/2019 12:30,2,1.797,ACTIVE,215.77,355.28,59.980,1550856604,"201051344001093","174011545737251",23.04,7.70,0,339.04,377.82,41.8,38.4,0.323,1195864.4,1195864.4,16488,0,0,0,L,1122011218,1,123.81,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856608,224668.00
02/22/2019 12:30,2,3.725,ACTIVE,217.13,360.38,59.996,1550856604,"201051344000458","174011545737251",30.91,14.00,0,343.25,392.55,116.5,110.5,0.544,1211562.2,1211562.2,8284,0,0,0,L,1122011218,1,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856608,224669.00
02/22/2019 12:30,2,3.621,ACTIVE,214.87,357.68,59.969,1550856604,"201051344000890","174011545737251",31.41,13.70,0,339.04,387.44,115.2,109.3,0.521,1204951.3,1204951.3,16445,0,0,0,L,1122011218,1,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856610,224670.00
02/22/2019 12:30,2,3.740,ACTIVE,217.13,368.20,59.996,1550856604,"201051344000988","174011545737251",20.36,10.00,0,329.73,399.16,77.1,72.5,0.623,942949.4,942949.4,8634,0,0,0,L,1122011218,1,123.36,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856611,224671.00
02/22/2019 12:30,2,3.545,ACTIVE,216.22,358.28,60.012,1550856604,"201051344000582","174011545737251",31.53,11.30,0,339.34,389.24,113.2,107.3,0.517,1184774.1,1184774.1,16415,0,0,0,L,1122011218,1,123.81,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856612,224672.00
02/22/2019 12:30,2,3.691,ACTIVE,216.45,358.88,60.001,1550856604,"201051344000868","174011545737251",31.29,10.30,0,341.15,391.34,117.0,111.0,0.530,1196866.3,1196866.3,40321,0,0,0,L,1122011218,1,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856612,224673.00
02/22/2019 12:30,2,3.688,ACTIVE,217.35,363.09,60.038,1550856604,"201051344000576","174011545737251",31.27,10.30,0,343.55,393.75,116.8,110.8,0.521,1213414.6,1213414.6,12387,0,0,0,L,1122011218,1,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856613,224674.00
02/22/2019 12:30,2,3.680,ACTIVE,217.35,361.59,59.975,1550856604,"201051344001158","174011545737251",30.99,12.70,0,342.95,392.85,115.6,109.6,0.535,1189988.5,1189988.5,8613,0,0,0,L,1122011218,1,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856614,224675.00
02/22/2019 12:30,2,3.568,ACTIVE,215.77,358.58,60.059,1550856604,"201051344000917","174011545737251",31.37,11.70,0,337.54,388.04,113.4,107.5,0.521,1201684.4,1201684.4,16278,0,0,0,L,1122011218,1,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856615,224676.00
02/22/2019 12:30,2,3.633,ACTIVE,215.09,363.99,59.996,1550856604,"201051344000417","174011545737251",20.28,11.00,0,325.82,395.85,74.6,70.1,0.623,974025.2,974025.2,16516,0,0,0,L,1122011218,1,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856616,224677.00
02/22/2019 12:30,2,3.598,ACTIVE,215.09,357.38,60.028,1550856604,"201051344000685","174011545737251",31.33,12.30,0,339.65,388.04,114.2,108.3,0.548,1205962.0,1205962.0,16499,0,0,0,L,1122011218,1,124.04,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856617,224678.00
02/22/2019 12:30,2,3.664,ACTIVE,215.77,358.58,59.964,1550856604,"201051344000651","174011545737251",31.17,12.30,0,339.04,389.24,115.7,109.7,0.526,1199770.7,1199770.7,16477,0,0,0,L,1122011218,1,124.27,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856618,224679.00
02/22/2019 12:30,2,3.738,ACTIVE,216.00,359.78,60.001,1550856604,"201051344000594","174011545737251",30.97,15.80,0,338.14,391.04,117.3,111.3,0.535,1214647.9,1214647.9,40304,0,0,0,L,1122011218,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856619,224680.00
02/22/2019 12:30,2,3.705,ACTIVE,217.35,361.59,60.012,1550856604,"201051344000469","174011545737251",31.11,11.00,0,343.25,393.75,116.7,110.7,0.544,1198960.0,1198960.0,8566,0,0,0,L,1122011218,1,123.14,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856621,224681.00
02/22/2019 12:30,2,3.664,ACTIVE,215.77,357.98,60.006,1550856604,"201051344000585","174011545737251",31.33,12.30,0,339.34,389.24,116.3,110.3,0.535,1214445.6,1214445.6,16531,0,0,0,L,1122011218,1,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856622,224682.00
02/22/2019 12:30,2,3.719,ACTIVE,217.58,361.59,60.022,1550856604,"201051344000853","174011545737251",31.23,15.50,0,344.15,392.25,117.6,111.6,0.539,1217370.7,1217370.7,8204,0,0,0,L,1122011218,1,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856622,224683.00
02/22/2019 12:30,2,3.570,ACTIVE,215.09,357.08,59.980,1550856604,"201051344001145","174011545737251",31.23,12.00,0,339.65,387.44,113.0,107.1,0.517,1213316.8,1213316.8,16449,0,0,0,L,1122011218,1,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856623,224684.00
02/22/2019 12:30,2,3.615,ACTIVE,215.32,358.58,60.028,1550856604,"201051344000438","174011545737251",31.47,13.00,0,339.65,388.34,115.3,109.4,0.535,1207425.7,1207425.7,16496,0,0,0,L,1122011218,1,123.81,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856624,224685.00
02/22/2019 12:30,2,3.586,ACTIVE,215.32,356.78,60.001,1550856604,"201051344001135","174011545737251",31.55,13.70,0,339.65,387.44,114.6,108.7,0.526,1195503.7,1195503.7,16449,0,0,0,L,1122011218,1,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856625,224686.00
02/22/2019 12:30,2,3.666,ACTIVE,217.13,360.99,60.028,1550856604,"201051344000983","174011545737251",31.51,13.30,0,342.35,393.15,117.0,111.1,0.557,1216209.0,1216209.0,8206,0,0,0,L,1122011218,1,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856626,224687.00
02/22/2019 12:30,2,3.674,ACTIVE,215.54,357.98,59.980,1550856604,"201051344001203","174011545737251",31.13,11.30,0,339.95,389.24,115.8,109.8,0.535,1204413.0,1204413.0,16490,0,0,0,L,1122011218,1,124.27,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856627,224688.00
02/22/2019 12:30,2,3.545,ACTIVE,214.87,355.58,60.038,1550856604,"201051344001230","174011545737251",31.47,13.00,0,339.34,386.53,113.0,107.1,0.521,1198875.8,1198875.8,16298,0,0,0,L,1122011218,1,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856628,224689.00
02/22/2019 12:30,2,3.609,ACTIVE,214.87,357.68,59.980,1550856604,"201051344000646","174011545737251",31.11,13.70,0,338.74,387.74,113.7,107.8,0.530,1193472.2,1193472.2,16461,0,0,0,L,1122011218,1,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856629,224690.00
02/22/2019 12:30,2,3.691,ACTIVE,216.45,360.08,60.049,1550856604,"201051344000867","174011545737251",31.27,12.30,0,341.45,392.85,117.0,111.0,0.521,1195557.8,1195557.8,40349,0,0,0,L,1122011218,1,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856630,224691.00
02/22/2019 12:30,2,3.707,ACTIVE,216.90,361.59,59.985,1550856604,"201051344000633","174011545737251",31.09,15.00,0,342.35,391.64,116.8,110.8,0.526,1194526.1,1194526.1,40410,0,0,0,L,1122011218,1,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856631,224692.00
02/22/2019 12:30,2,3.645,ACTIVE,214.87,357.98,60.022,1550856604,"201051344000955","174011545737251",31.27,13.70,0,339.04,387.44,115.3,109.4,0.539,1212691.6,1212691.6,16487,0,0,0,L,1122011218,1,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856632,224693.00
02/22/2019 12:30,2,3.697,ACTIVE,216.67,361.29,59.996,1550856604,"201051344000648","174011545737251",31.25,9.30,0,341.75,393.75,117.0,111.1,0.535,1205505.6,1205505.6,39938,0,0,0,L,1122011218,1,122.91,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856633,224694.00
02/22/2019 12:30,2,3.738,ACTIVE,217.13,361.29,60.054,1550856604,"201051344000645","174011545737251",31.17,11.30,0,342.95,393.75,118.0,112.0,0.530,1210474.9,1210474.9,39896,0,0,0,L,1122011218,1,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856634,224695.00
02/22/2019 12:30,2,3.713,ACTIVE,216.90,359.48,60.033,1550856604,"201051344000569","174011545737251",31.27,15.30,0,342.65,392.85,117.5,111.5,0.539,1226826.4,1226826.4,8131,0,0,0,L,1122011218,1,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856635,224696.00
02/22/2019 12:30,2,3.762,ACTIVE,217.13,366.10,59.996,1550856604,"179051228000119","174011545737251",31.71,15.80,0,342.95,394.05,120.8,114.7,0.566,14544.4,14544.4,8186,0,0,0,L,46974696,1,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550856635,224697.00
02/22/2019 12:45,2,2.703,ACTIVE,216.00,356.78,60.038,1550857504,"201051344000579","174011545737251",31.55,15.00,0,342.05,396.15,86.4,81.5,0.398,1224019.8,1224019.8,8570,0,0,0,L,1122011218,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857505,224698.00
02/22/2019 12:45,2,2.719,ACTIVE,214.41,353.17,60.054,1550857504,"201051344001025","174011545737251",31.19,17.00,0,338.74,390.14,85.9,81.0,0.367,1208545.1,1208545.1,16497,0,0,0,L,1122011218,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857506,224699.00
02/22/2019 12:45,2,1.404,ACTIVE,214.64,351.97,60.033,1550857504,"201051344001093","174011545737251",22.68,8.50,0,337.84,379.32,32.2,29.2,0.234,1195873.0,1195873.0,16489,0,0,0,L,1122011218,1,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857507,224700.00
02/22/2019 12:45,2,2.715,ACTIVE,215.77,355.88,60.043,1550857504,"201051344000458","174011545737251",31.11,15.30,0,341.15,395.85,85.5,80.6,0.398,1211586.4,1211586.4,8285,0,0,0,L,1122011218,1,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857508,224701.00
02/22/2019 12:45,2,2.695,ACTIVE,214.19,351.97,60.065,1550857504,"201051344000890","174011545737251",31.15,14.30,0,339.04,391.04,85.0,80.2,0.384,1204975.4,1204975.4,16446,0,0,0,L,1122011218,1,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857509,224702.00
02/22/2019 12:45,2,2.740,ACTIVE,215.77,362.79,60.043,1550857504,"201051344000988","174011545737251",20.44,10.70,0,328.82,399.16,56.8,52.8,0.473,942965.2,942965.2,8635,0,0,0,L,1122011218,1,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857510,224703.00
02/22/2019 12:45,2,2.648,ACTIVE,215.09,353.47,60.065,1550857504,"201051344000582","174011545737251",31.03,11.30,0,339.04,395.25,83.2,78.4,0.384,1184797.8,1184797.8,16416,0,0,0,L,1122011218,1,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857511,224704.00
02/22/2019 12:45,2,2.729,ACTIVE,215.32,354.97,60.059,1550857504,"201051344000868","174011545737251",31.13,11.00,0,339.65,396.45,86.0,81.1,0.384,1196890.6,1196890.6,40322,0,0,0,L,1122011218,1,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857512,224705.00
02/22/2019 12:45,2,2.701,ACTIVE,216.22,357.38,60.070,1550857504,"201051344000576","174011545737251",31.33,11.30,0,343.55,394.95,85.7,80.8,0.398,1213438.8,1213438.8,12388,0,0,0,L,1122011218,1,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857513,224706.00
02/22/2019 12:45,2,2.688,ACTIVE,216.00,357.68,60.065,1550857504,"201051344001158","174011545737251",31.27,13.00,0,342.05,395.25,85.1,80.2,0.398,1190012.5,1190012.5,8614,0,0,0,L,1122011218,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857514,224707.00
02/22/2019 12:45,2,2.609,ACTIVE,214.64,353.77,59.996,1550857504,"201051344000917","174011545737251",31.37,12.30,0,337.24,391.04,83.0,78.1,0.389,1201708.0,1201708.0,16279,0,0,0,L,1122011218,1,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857515,224708.00
02/22/2019 12:45,2,2.713,ACTIVE,214.41,356.18,60.059,1550857504,"201051344000417","174011545737251",20.18,11.70,0,329.13,395.25,55.5,51.6,0.464,974040.7,974040.7,16517,0,0,0,L,1122011218,1,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857516,224709.00
02/22/2019 12:45,2,2.654,ACTIVE,214.41,353.47,60.028,1550857504,"201051344000685","174011545737251",31.23,13.70,0,339.65,391.34,84.0,79.2,0.411,1205985.8,1205985.8,16500,0,0,0,L,1122011218,1,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857517,224710.00
02/22/2019 12:45,2,2.707,ACTIVE,214.64,354.37,60.038,1550857504,"201051344000651","174011545737251",31.21,12.70,0,339.04,395.55,85.5,80.6,0.376,1199794.8,1199794.8,16478,0,0,0,L,1122011218,1,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857517,224711.00
02/22/2019 12:45,2,2.723,ACTIVE,214.87,354.97,60.022,1550857504,"201051344000594","174011545737251",31.31,16.00,0,338.74,394.95,86.3,81.4,0.393,1214672.3,1214672.3,40305,0,0,0,L,1122011218,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857518,224712.00
02/22/2019 12:45,2,2.693,ACTIVE,216.00,356.48,60.049,1550857504,"201051344000469","174011545737251",31.47,12.30,0,341.15,396.45,85.9,81.0,0.407,1198984.1,1198984.1,8567,0,0,0,L,1122011218,1,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857519,224713.00
02/22/2019 12:45,2,2.703,ACTIVE,214.64,352.87,60.038,1550857504,"201051344000585","174011545737251",31.45,14.00,0,339.04,392.85,86.2,81.2,0.393,1214469.8,1214469.8,16532,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857520,224714.00
02/22/2019 12:45,2,2.725,ACTIVE,216.22,357.38,60.022,1550857504,"201051344000853","174011545737251",31.25,16.30,0,344.15,394.65,86.2,81.3,0.389,1217394.9,1217394.9,8205,0,0,0,L,1122011218,1,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857521,224715.00
02/22/2019 12:45,2,2.604,ACTIVE,214.19,352.27,60.065,1550857504,"201051344001145","174011545737251",31.43,13.70,0,339.34,391.04,82.9,78.1,0.376,1213340.3,1213340.3,16450,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857522,224716.00
02/22/2019 12:45,2,2.660,ACTIVE,214.41,354.07,60.054,1550857504,"201051344000438","174011545737251",31.69,14.00,0,339.65,391.34,85.3,80.5,0.393,1207449.7,1207449.7,16497,0,0,0,L,1122011218,1,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857523,224717.00
02/22/2019 12:45,2,2.670,ACTIVE,214.19,351.97,60.001,1550857504,"201051344001135","174011545737251",31.37,14.00,0,339.04,391.34,84.8,79.9,0.380,1195527.6,1195527.6,16450,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857524,224718.00
02/22/2019 12:45,2,2.691,ACTIVE,215.77,356.18,60.028,1550857504,"201051344000983","174011545737251",31.47,14.70,0,340.55,396.45,85.8,80.9,0.407,1216233.1,1216233.1,8207,0,0,0,L,1122011218,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857525,224719.00
02/22/2019 12:45,2,2.670,ACTIVE,214.41,351.97,60.065,1550857504,"201051344001203","174011545737251",31.37,12.30,0,339.65,394.05,84.8,79.9,0.389,1204437.0,1204437.0,16491,0,0,0,L,1122011218,1,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857526,224720.00
02/22/2019 12:45,2,2.584,ACTIVE,213.74,352.87,60.054,1550857504,"201051344001230","174011545737251",31.55,13.70,0,339.04,389.24,82.5,77.8,0.371,1198899.2,1198899.2,16299,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857527,224721.00
02/22/2019 12:45,2,2.639,ACTIVE,213.74,353.77,60.065,1550857504,"201051344000646","174011545737251",31.39,14.70,0,338.44,391.94,83.9,79.1,0.393,1193495.8,1193495.8,16462,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857528,224722.00
02/22/2019 12:45,2,2.713,ACTIVE,215.54,355.28,60.043,1550857504,"201051344000867","174011545737251",31.23,13.70,0,340.85,394.35,85.8,80.9,0.380,1195581.9,1195581.9,40350,0,0,0,L,1122011218,1,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857529,224723.00
02/22/2019 12:45,2,2.727,ACTIVE,215.77,357.08,60.054,1550857504,"201051344000633","174011545737251",30.93,16.30,0,342.95,394.05,85.4,80.5,0.380,1194550.1,1194550.1,40411,0,0,0,L,1122011218,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857530,224724.00
02/22/2019 12:45,2,2.701,ACTIVE,213.74,351.97,60.049,1550857504,"201051344000955","174011545737251",31.27,14.70,0,338.44,391.64,85.5,80.6,0.393,1212715.6,1212715.6,16488,0,0,0,L,1122011218,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857530,224725.00
02/22/2019 12:45,2,2.707,ACTIVE,215.54,356.18,60.070,1550857504,"201051344000648","174011545737251",31.21,10.00,0,341.45,395.55,85.6,80.7,0.398,1205529.6,1205529.6,39939,0,0,0,L,1122011218,1,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857531,224726.00
02/22/2019 12:45,2,2.744,ACTIVE,215.77,356.18,60.049,1550857504,"201051344000645","174011545737251",30.95,12.00,0,341.45,394.65,86.0,81.1,0.384,1210499.1,1210499.1,39897,0,0,0,L,1122011218,1,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857532,224727.00
02/22/2019 12:45,2,2.719,ACTIVE,215.54,356.18,60.017,1550857504,"201051344000569","174011545737251",31.17,15.50,0,340.55,395.55,85.8,80.9,0.398,1226850.4,1226850.4,8132,0,0,0,L,1122011218,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857533,224728.00
02/22/2019 12:45,2,2.785,ACTIVE,215.77,360.38,60.043,1550857504,"179051228000119","174011545737251",31.39,16.00,0,344.76,398.86,88.6,83.6,0.411,14569.2,14569.2,8187,0,0,0,L,46974696,1,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550857534,224729.00
02/22/2019 13:00,2,3.309,ACTIVE,216.90,359.18,59.996,1550858404,"201051344000579","174011545737251",31.29,15.00,0,343.55,385.93,104.8,99.3,0.486,1224043.5,1224043.5,8571,0,0,0,L,1122011218,1,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858405,224730.00
02/22/2019 13:00,2,3.314,ACTIVE,215.09,356.18,60.049,1550858404,"201051344001025","174011545737251",30.87,18.00,0,339.34,379.32,103.6,98.1,0.460,1208568.6,1208568.6,16498,0,0,0,L,1122011218,1,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858406,224731.00
02/22/2019 13:00,2,1.721,ACTIVE,215.32,354.67,60.017,1550858404,"201051344001093","174011545737251",22.72,9.30,0,337.24,371.51,39.6,36.3,0.301,1195881.6,1195881.6,16490,0,0,0,L,1122011218,1,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858407,224732.00
02/22/2019 13:00,2,3.311,ACTIVE,216.45,358.28,60.012,1550858404,"201051344000458","174011545737251",31.27,16.30,0,342.65,385.63,104.8,99.2,0.491,1211610.0,1211610.0,8286,0,0,0,L,1122011218,1,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858408,224733.00
02/22/2019 13:00,2,3.254,ACTIVE,214.64,356.18,60.028,1550858404,"201051344000890","174011545737251",31.37,15.50,0,339.04,379.92,103.3,97.8,0.464,1204998.7,1204998.7,16447,0,0,0,L,1122011218,1,123.59,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858409,224734.00
02/22/2019 13:00,2,3.363,ACTIVE,216.45,366.40,60.043,1550858404,"201051344000988","174011545737251",20.32,11.00,0,341.45,394.95,69.2,64.8,0.575,942980.7,942980.7,8636,0,0,0,L,1122011218,1,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858410,224735.00
02/22/2019 13:00,2,3.193,ACTIVE,215.77,356.48,60.022,1550858404,"201051344000582","174011545737251",31.41,13.00,0,339.65,380.52,101.6,96.1,0.460,1184820.6,1184820.6,16417,0,0,0,L,1122011218,1,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858411,224736.00
02/22/2019 13:00,2,3.336,ACTIVE,216.00,358.58,60.028,1550858404,"201051344000868","174011545737251",31.13,12.00,0,340.25,385.03,105.1,99.5,0.477,1196914.2,1196914.2,40323,0,0,0,L,1122011218,1,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858412,224737.00
02/22/2019 13:00,2,3.318,ACTIVE,216.90,360.99,60.006,1550858404,"201051344000576","174011545737251",31.29,12.00,0,343.55,385.93,105.2,99.6,0.482,1213462.4,1213462.4,12389,0,0,0,L,1122011218,1,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858413,224738.00
02/22/2019 13:00,2,3.277,ACTIVE,216.90,359.78,60.043,1550858404,"201051344001158","174011545737251",31.31,13.70,0,342.95,386.23,104.1,98.6,0.477,1190036.0,1190036.0,8615,0,0,0,L,1122011218,1,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858414,224739.00
02/22/2019 13:00,2,3.264,ACTIVE,215.54,357.08,60.012,1550858404,"201051344000917","174011545737251",30.95,14.30,0,338.74,380.22,102.2,96.8,0.477,1201731.0,1201731.0,16280,0,0,0,L,1122011218,1,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858415,224740.00
02/22/2019 13:00,2,3.262,ACTIVE,215.09,360.38,59.990,1550858404,"201051344000417","174011545737251",20.38,12.30,0,335.74,390.14,67.3,63.0,0.566,974055.7,974055.7,16518,0,0,0,L,1122011218,1,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858416,224741.00
02/22/2019 13:00,2,3.268,ACTIVE,214.87,356.48,60.033,1550858404,"201051344000685","174011545737251",31.11,13.70,0,338.74,380.22,103.0,97.5,0.495,1206009.0,1206009.0,16501,0,0,0,L,1122011218,1,123.81,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858417,224742.00
02/22/2019 13:00,2,3.246,ACTIVE,215.54,357.98,60.038,1550858404,"201051344000651","174011545737251",31.57,14.00,0,339.34,381.12,103.9,98.4,0.473,1199818.3,1199818.3,16479,0,0,0,L,1122011218,1,124.04,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858418,224743.00
02/22/2019 13:00,2,3.371,ACTIVE,215.54,358.58,60.017,1550858404,"201051344000594","174011545737251",30.97,16.00,0,339.34,385.33,105.8,100.2,0.482,1214696.1,1214696.1,40306,0,0,0,L,1122011218,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858419,224744.00
02/22/2019 13:00,2,3.307,ACTIVE,216.67,360.38,60.006,1550858404,"201051344000469","174011545737251",31.43,13.70,0,341.75,386.53,105.2,99.6,0.499,1199007.8,1199007.8,8568,0,0,0,L,1122011218,1,122.91,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858420,224745.00
02/22/2019 13:00,2,3.297,ACTIVE,215.54,358.28,60.049,1550858404,"201051344000585","174011545737251",31.37,14.30,0,339.65,380.82,104.7,99.2,0.473,1214493.4,1214493.4,16533,0,0,0,L,1122011218,1,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858420,224746.00
02/22/2019 13:00,2,3.348,ACTIVE,217.35,360.99,60.043,1550858404,"201051344000853","174011545737251",31.27,17.30,0,343.85,387.74,106.0,100.4,0.473,1217418.8,1217418.8,8206,0,0,0,L,1122011218,1,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858421,224747.00
02/22/2019 13:00,2,3.252,ACTIVE,214.64,356.18,60.033,1550858404,"201051344001145","174011545737251",31.21,14.00,0,339.95,379.62,102.8,97.3,0.473,1213363.3,1213363.3,16451,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858422,224748.00
02/22/2019 13:00,2,3.277,ACTIVE,215.09,357.08,60.001,1550858404,"201051344000438","174011545737251",31.31,15.00,0,339.34,380.22,103.9,98.4,0.486,1207473.2,1207473.2,16498,0,0,0,L,1122011218,1,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858423,224749.00
02/22/2019 13:00,2,3.277,ACTIVE,215.09,355.88,60.038,1550858404,"201051344001135","174011545737251",31.09,15.50,0,338.44,379.62,103.2,97.7,0.473,1195550.8,1195550.8,16451,0,0,0,L,1122011218,1,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858424,224750.00
02/22/2019 13:00,2,3.336,ACTIVE,216.67,360.08,60.022,1550858404,"201051344000983","174011545737251",31.29,15.00,0,341.15,385.63,105.7,100.1,0.504,1216256.8,1216256.8,8208,0,0,0,L,1122011218,1,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858425,224751.00
02/22/2019 13:00,2,3.277,ACTIVE,215.09,356.18,60.017,1550858404,"201051344001203","174011545737251",31.33,13.30,0,339.04,380.82,104.0,98.4,0.482,1204460.4,1204460.4,16492,0,0,0,L,1122011218,1,123.81,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858426,224752.00
02/22/2019 13:00,2,3.221,ACTIVE,214.64,354.67,60.028,1550858404,"201051344001230","174011545737251",31.27,14.30,0,338.14,379.32,102.0,96.5,0.477,1198922.1,1198922.1,16300,0,0,0,L,1122011218,1,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858427,224753.00
02/22/2019 13:00,2,3.240,ACTIVE,214.64,355.88,60.065,1550858404,"201051344000646","174011545737251",31.19,15.50,0,339.04,379.92,102.3,96.8,0.477,1193518.9,1193518.9,16463,0,0,0,L,1122011218,1,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858428,224754.00
02/22/2019 13:00,2,3.291,ACTIVE,216.45,358.58,60.001,1550858404,"201051344000867","174011545737251",31.47,14.70,0,341.15,384.43,104.9,99.4,0.468,1195605.5,1195605.5,40351,0,0,0,L,1122011218,1,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858429,224755.00
02/22/2019 13:00,2,3.293,ACTIVE,216.45,359.48,60.033,1550858404,"201051344000633","174011545737251",31.41,17.30,0,341.15,386.83,104.8,99.3,0.491,1194573.8,1194573.8,40412,0,0,0,L,1122011218,1,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858430,224756.00
02/22/2019 13:00,2,3.277,ACTIVE,214.64,355.58,60.043,1550858404,"201051344000955","174011545737251",31.25,15.00,0,337.54,379.92,103.8,98.2,0.482,1212739.1,1212739.1,16489,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858431,224757.00
02/22/2019 13:00,2,3.303,ACTIVE,216.45,359.48,60.028,1550858404,"201051344000648","174011545737251",31.45,10.70,0,343.25,386.23,105.2,99.6,0.477,1205553.3,1205553.3,39940,0,0,0,L,1122011218,1,122.91,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858432,224758.00
02/22/2019 13:00,2,3.334,ACTIVE,216.67,359.48,60.006,1550858404,"201051344000645","174011545737251",31.39,12.30,0,343.85,385.63,106.1,100.5,0.468,1210523.0,1210523.0,39898,0,0,0,L,1122011218,1,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858433,224759.00
02/22/2019 13:00,2,3.332,ACTIVE,216.45,359.48,59.985,1550858404,"201051344000569","174011545737251",31.23,16.70,0,341.15,385.93,105.3,99.7,0.486,1226874.2,1226874.2,8133,0,0,0,L,1122011218,1,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858434,224760.00
02/22/2019 13:00,2,3.391,ACTIVE,216.67,364.59,60.022,1550858404,"179051228000119","174011545737251",31.55,17.00,0,344.76,388.94,108.2,102.5,0.504,14593.6,14593.6,8188,0,0,0,L,46974696,1,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550858434,224761.00
02/22/2019 13:15,2,2.768,ACTIVE,216.45,357.08,60.012,1550859305,"201051344000579","174011545737251",31.45,15.00,0,344.76,386.53,88.1,83.1,0.402,1224066.8,1224066.8,8572,0,0,0,L,1122011218,1,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859306,224762.00
02/22/2019 13:15,2,2.773,ACTIVE,214.87,352.87,60.033,1550859305,"201051344001025","174011545737251",31.07,17.80,0,339.65,380.82,87.4,82.4,0.376,1208591.7,1208591.7,16499,0,0,0,L,1122011218,1,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859307,224763.00
02/22/2019 13:15,2,1.500,ACTIVE,215.09,353.47,59.996,1550859305,"201051344001093","174011545737251",22.74,9.30,0,339.65,373.31,34.7,31.6,0.261,1195890.2,1195890.2,16491,0,0,0,L,1122011218,1,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859308,224764.00
02/22/2019 13:15,2,2.773,ACTIVE,216.22,356.78,60.006,1550859305,"201051344000458","174011545737251",31.15,16.70,0,344.76,386.53,87.5,82.5,0.415,1211633.1,1211633.1,8287,0,0,0,L,1122011218,1,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859309,224765.00
02/22/2019 13:15,2,2.727,ACTIVE,214.64,354.37,60.033,1550859305,"201051344000890","174011545737251",31.55,15.00,0,339.65,381.12,87.1,82.1,0.389,1205021.7,1205021.7,16448,0,0,0,L,1122011218,1,123.59,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859310,224766.00
02/22/2019 13:15,2,2.764,ACTIVE,216.22,363.39,59.985,1550859305,"201051344000988","174011545737251",20.65,10.70,0,342.05,396.45,57.9,53.9,0.482,942995.8,942995.8,8637,0,0,0,L,1122011218,1,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859311,224767.00
02/22/2019 13:15,2,2.701,ACTIVE,215.54,354.97,60.038,1550859305,"201051344000582","174011545737251",31.11,13.70,0,340.25,382.03,85.2,80.3,0.384,1184843.1,1184843.1,16418,0,0,0,L,1122011218,1,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859312,224768.00
02/22/2019 13:15,2,2.750,ACTIVE,215.77,356.78,59.975,1550859305,"201051344000868","174011545737251",31.49,11.70,0,342.65,385.93,87.7,82.7,0.398,1196937.5,1196937.5,40324,0,0,0,L,1122011218,1,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859313,224769.00
02/22/2019 13:15,2,2.768,ACTIVE,216.67,357.98,59.990,1550859305,"201051344000576","174011545737251",31.29,11.70,0,345.06,386.83,87.7,82.7,0.402,1213485.6,1213485.6,12390,0,0,0,L,1122011218,1,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859314,224770.00
02/22/2019 13:15,2,2.740,ACTIVE,216.45,357.08,59.990,1550859305,"201051344001158","174011545737251",31.29,14.30,0,344.45,386.53,86.8,81.9,0.402,1190058.9,1190058.9,8616,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859315,224771.00
02/22/2019 13:15,2,2.693,ACTIVE,215.32,354.67,60.033,1550859305,"201051344000917","174011545737251",31.35,14.00,0,338.44,382.03,85.5,80.6,0.389,1201753.6,1201753.6,16281,0,0,0,L,1122011218,1,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859316,224772.00
02/22/2019 13:15,2,2.754,ACTIVE,214.87,359.18,59.969,1550859305,"201051344000417","174011545737251",20.28,12.70,0,335.74,391.64,56.5,52.7,0.460,974070.5,974070.5,16519,0,0,0,L,1122011218,1,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859316,224773.00
02/22/2019 13:15,2,2.729,ACTIVE,214.64,354.37,60.033,1550859305,"201051344000685","174011545737251",31.17,13.70,0,339.95,381.12,86.2,81.3,0.415,1206031.7,1206031.7,16502,0,0,0,L,1122011218,1,124.04,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859317,224774.00
02/22/2019 13:15,2,2.754,ACTIVE,215.09,354.37,59.990,1550859305,"201051344000651","174011545737251",31.19,14.00,0,340.55,382.03,87.0,82.1,0.393,1199841.2,1199841.2,16480,0,0,0,L,1122011218,1,124.04,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859318,224775.00
02/22/2019 13:15,2,2.771,ACTIVE,215.32,356.18,60.017,1550859305,"201051344000594","174011545737251",31.43,15.50,0,340.85,383.83,88.2,83.2,0.402,1214719.4,1214719.4,40307,0,0,0,L,1122011218,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859319,224776.00
02/22/2019 13:15,2,2.768,ACTIVE,216.45,357.98,60.017,1550859305,"201051344000469","174011545737251",31.27,12.30,0,343.25,387.14,87.6,82.7,0.415,1199030.9,1199030.9,8569,0,0,0,L,1122011218,1,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859320,224777.00
02/22/2019 13:15,2,2.768,ACTIVE,215.32,354.97,59.996,1550859305,"201051344000585","174011545737251",31.31,14.00,0,339.65,381.73,87.8,82.8,0.398,1214516.6,1214516.6,16534,0,0,0,L,1122011218,1,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859321,224778.00
02/22/2019 13:15,2,2.775,ACTIVE,216.90,358.58,60.038,1550859305,"201051344000853","174011545737251",31.39,16.70,0,344.15,386.53,88.2,83.2,0.398,1217442.0,1217442.0,8207,0,0,0,L,1122011218,1,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859322,224779.00
02/22/2019 13:15,2,2.662,ACTIVE,214.64,354.67,60.017,1550859305,"201051344001145","174011545737251",31.79,14.00,0,340.25,381.42,85.8,80.9,0.393,1213385.9,1213385.9,16452,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859323,224780.00
02/22/2019 13:15,2,2.709,ACTIVE,214.87,353.77,59.996,1550859305,"201051344000438","174011545737251",31.77,15.30,0,339.65,381.42,87.2,82.2,0.402,1207496.1,1207496.1,16499,0,0,0,L,1122011218,1,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859324,224781.00
02/22/2019 13:15,2,2.729,ACTIVE,214.64,352.57,60.028,1550859305,"201051344001135","174011545737251",31.33,15.50,0,339.65,380.52,86.6,81.6,0.393,1195573.6,1195573.6,16452,0,0,0,L,1122011218,1,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859326,224782.00
02/22/2019 13:15,2,2.750,ACTIVE,216.22,356.78,59.959,1550859305,"201051344000983","174011545737251",31.55,15.00,0,343.55,386.83,88.0,83.0,0.420,1216280.0,1216280.0,8209,0,0,0,L,1122011218,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859327,224783.00
02/22/2019 13:15,2,2.742,ACTIVE,214.87,353.77,60.028,1550859305,"201051344001203","174011545737251",31.29,14.00,0,340.85,382.33,87.0,82.0,0.407,1204483.3,1204483.3,16493,0,0,0,L,1122011218,1,123.81,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859328,224784.00
02/22/2019 13:15,2,2.705,ACTIVE,214.19,352.87,60.001,1550859305,"201051344001230","174011545737251",31.09,14.00,0,339.34,380.82,85.2,80.3,0.389,1198944.5,1198944.5,16301,0,0,0,L,1122011218,1,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859329,224785.00
02/22/2019 13:15,2,2.709,ACTIVE,214.41,353.77,60.028,1550859305,"201051344000646","174011545737251",31.21,15.50,0,338.44,381.12,85.7,80.7,0.407,1193541.5,1193541.5,16464,0,0,0,L,1122011218,1,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859329,224786.00
02/22/2019 13:15,2,2.773,ACTIVE,216.00,356.18,59.996,1550859305,"201051344000867","174011545737251",31.13,14.70,0,343.25,385.63,87.5,82.5,0.389,1195628.6,1195628.6,40352,0,0,0,L,1122011218,1,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859330,224787.00
02/22/2019 13:15,2,2.738,ACTIVE,216.22,358.28,60.017,1550859305,"201051344000633","174011545737251",31.49,16.70,0,342.65,387.44,87.4,82.4,0.407,1194596.8,1194596.8,40413,0,0,0,L,1122011218,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859331,224788.00
