ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 13:15,2,2.748,ACTIVE,214.41,353.77,59.996,1550859305,"201051344000955","174011545737251",31.31,15.30,0,339.34,380.52,87.1,82.2,0.402,1212762.1,1212762.1,16490,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859332,224789.00
02/22/2019 13:15,2,2.750,ACTIVE,216.00,356.48,60.022,1550859305,"201051344000648","174011545737251",31.49,11.00,0,345.36,386.83,87.7,82.8,0.407,1205576.4,1205576.4,39941,0,0,0,L,1122011218,1,122.46,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859333,224790.00
02/22/2019 13:15,2,2.754,ACTIVE,216.45,357.68,60.022,1550859305,"201051344000645","174011545737251",31.61,12.70,0,344.45,386.53,88.1,83.1,0.393,1210546.3,1210546.3,39899,0,0,0,L,1122011218,1,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859334,224791.00
02/22/2019 13:15,2,2.779,ACTIVE,216.00,357.38,60.054,1550859305,"201051344000569","174011545737251",31.23,16.30,0,344.45,386.23,87.9,82.9,0.398,1226897.3,1226897.3,8134,0,0,0,L,1122011218,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859335,224792.00
02/22/2019 13:15,2,2.834,ACTIVE,216.22,361.89,59.985,1550859305,"179051228000119","174011545737251",31.55,16.70,0,345.36,388.64,90.5,85.4,0.415,14617.4,14617.4,8189,0,0,0,L,46974696,1,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550859336,224793.00
02/22/2019 13:30,2,3.000,ACTIVE,216.67,358.58,60.012,1550860204,"201051344000579","174011545737251",31.47,15.30,0,341.45,384.43,95.6,90.4,0.438,1224087.2,1224087.2,8573,0,0,0,L,1122011218,1,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860206,224794.00
02/22/2019 13:30,2,3.008,ACTIVE,215.09,354.67,60.006,1550860204,"201051344001025","174011545737251",31.37,17.80,0,337.24,377.52,95.6,90.3,0.420,1208612.1,1208612.1,16500,0,0,0,L,1122011218,1,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860207,224795.00
02/22/2019 13:30,2,1.658,ACTIVE,215.09,354.97,60.043,1550860204,"201051344001093","174011545737251",22.80,9.00,0,336.04,372.11,38.3,35.0,0.287,1195898.1,1195898.1,16492,0,0,0,L,1122011218,1,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860208,224796.00
02/22/2019 13:30,2,2.967,ACTIVE,216.45,357.98,60.012,1550860204,"201051344000458","174011545737251",31.47,15.50,0,327.62,397.96,94.6,89.4,0.442,1211653.5,1211653.5,8288,0,0,0,L,1122011218,1,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860209,224797.00
02/22/2019 13:30,2,2.975,ACTIVE,214.41,354.67,60.059,1550860204,"201051344000890","174011545737251",31.39,14.70,0,337.24,377.82,94.6,89.4,0.429,1205042.0,1205042.0,16449,0,0,0,L,1122011218,1,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860210,224798.00
02/22/2019 13:30,2,3.029,ACTIVE,216.67,364.89,59.996,1550860204,"201051344000988","174011545737251",20.38,11.00,0,338.14,393.15,62.5,58.4,0.508,943009.1,943009.1,8638,0,0,0,L,1122011218,1,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860211,224799.00
02/22/2019 13:30,2,2.891,ACTIVE,215.77,357.08,59.975,1550860204,"201051344000582","174011545737251",31.59,13.00,0,323.11,397.05,92.5,87.4,0.420,1184863.0,1184863.0,16419,0,0,0,L,1122011218,1,123.81,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860212,224800.00
02/22/2019 13:30,2,3.016,ACTIVE,216.00,357.38,60.017,1550860204,"201051344000868","174011545737251",31.09,12.00,0,337.54,382.03,95.0,89.8,0.424,1196957.9,1196957.9,40325,0,0,0,L,1122011218,1,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860212,224801.00
02/22/2019 13:30,2,2.971,ACTIVE,216.90,360.38,59.990,1550860204,"201051344000576","174011545737251",31.45,10.70,0,340.25,384.73,94.7,89.4,0.438,1213506.0,1213506.0,12391,0,0,0,L,1122011218,1,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860213,224802.00
02/22/2019 13:30,2,2.906,ACTIVE,216.67,358.28,60.017,1550860204,"201051344001158","174011545737251",31.79,14.00,0,330.93,397.96,93.5,88.3,0.433,1190079.1,1190079.1,8617,0,0,0,L,1122011218,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860214,224803.00
02/22/2019 13:30,2,2.936,ACTIVE,215.32,355.88,60.022,1550860204,"201051344000917","174011545737251",31.45,13.30,0,329.43,396.45,93.5,88.4,0.438,1201773.7,1201773.7,16282,0,0,0,L,1122011218,1,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860215,224804.00
02/22/2019 13:30,2,2.945,ACTIVE,215.09,360.69,59.996,1550860204,"201051344000417","174011545737251",20.50,12.30,0,336.34,387.14,61.2,57.1,0.508,974083.5,974083.5,16520,0,0,0,L,1122011218,1,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860216,224805.00
02/22/2019 13:30,2,2.924,ACTIVE,214.87,355.88,60.043,1550860204,"201051344000685","174011545737251",31.49,13.00,0,327.62,395.85,93.2,88.0,0.446,1206051.8,1206051.8,16503,0,0,0,L,1122011218,1,124.04,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860217,224806.00
02/22/2019 13:30,2,2.967,ACTIVE,215.54,356.78,59.990,1550860204,"201051344000651","174011545737251",31.39,13.70,0,334.84,379.32,94.3,89.1,0.433,1199861.5,1199861.5,16481,0,0,0,L,1122011218,1,124.04,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860218,224807.00
02/22/2019 13:30,2,3.016,ACTIVE,215.54,356.78,60.006,1550860204,"201051344000594","174011545737251",31.21,15.30,0,339.65,380.22,95.2,90.0,0.433,1214739.9,1214739.9,40308,0,0,0,L,1122011218,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860219,224808.00
02/22/2019 13:30,2,2.955,ACTIVE,216.90,358.88,60.033,1550860204,"201051344000469","174011545737251",31.63,12.70,0,339.65,383.83,94.7,89.5,0.446,1199051.4,1199051.4,8570,0,0,0,L,1122011218,1,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860220,224809.00
02/22/2019 13:30,2,2.967,ACTIVE,215.54,356.78,60.054,1550860204,"201051344000585","174011545737251",31.69,14.00,0,334.84,379.92,95.2,89.9,0.429,1214537.1,1214537.1,16535,0,0,0,L,1122011218,1,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860221,224810.00
02/22/2019 13:30,2,3.020,ACTIVE,217.13,359.78,60.006,1550860204,"201051344000853","174011545737251",31.13,16.00,0,340.55,383.53,95.2,89.9,0.438,1217462.5,1217462.5,8208,0,0,0,L,1122011218,1,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860222,224811.00
02/22/2019 13:30,2,2.922,ACTIVE,214.64,354.97,60.017,1550860204,"201051344001145","174011545737251",31.49,13.30,0,326.12,395.85,93.2,88.1,0.429,1213406.0,1213406.0,16453,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860223,224812.00
02/22/2019 13:30,2,2.955,ACTIVE,215.09,356.48,60.028,1550860204,"201051344000438","174011545737251",31.49,15.00,0,337.54,378.72,94.3,89.1,0.433,1207516.5,1207516.5,16500,0,0,0,L,1122011218,1,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860224,224813.00
02/22/2019 13:30,2,2.934,ACTIVE,215.09,355.28,59.980,1550860204,"201051344001135","174011545737251",31.57,15.00,0,323.41,395.55,93.7,88.5,0.420,1195593.8,1195593.8,16453,0,0,0,L,1122011218,1,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860225,224814.00
02/22/2019 13:30,2,2.982,ACTIVE,216.67,358.58,60.028,1550860204,"201051344000983","174011545737251",31.43,15.50,0,339.65,383.53,94.9,89.7,0.451,1216300.4,1216300.4,8210,0,0,0,L,1122011218,1,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860226,224815.00
02/22/2019 13:30,2,2.941,ACTIVE,215.32,354.97,60.043,1550860204,"201051344001203","174011545737251",31.73,13.30,0,335.44,379.32,94.5,89.2,0.438,1204503.6,1204503.6,16494,0,0,0,L,1122011218,1,124.04,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860227,224816.00
02/22/2019 13:30,2,2.910,ACTIVE,214.64,355.28,59.953,1550860204,"201051344001230","174011545737251",31.57,14.00,0,323.11,397.96,93.0,87.9,0.429,1198964.5,1198964.5,16302,0,0,0,L,1122011218,1,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860227,224817.00
02/22/2019 13:30,2,2.922,ACTIVE,214.64,355.58,60.022,1550860204,"201051344000646","174011545737251",31.39,15.00,0,323.41,396.15,92.9,87.8,0.438,1193561.4,1193561.4,16465,0,0,0,L,1122011218,1,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860228,224818.00
02/22/2019 13:30,2,3.004,ACTIVE,216.45,357.08,60.001,1550860204,"201051344000867","174011545737251",31.23,14.70,0,339.95,381.73,95.0,89.8,0.429,1195649.0,1195649.0,40353,0,0,0,L,1122011218,1,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860229,224819.00
02/22/2019 13:30,2,2.971,ACTIVE,216.45,360.69,60.033,1550860204,"201051344000633","174011545737251",31.51,16.70,0,330.63,397.05,94.9,89.7,0.429,1194617.1,1194617.1,40414,0,0,0,L,1122011218,1,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860230,224820.00
02/22/2019 13:30,2,2.949,ACTIVE,214.41,354.67,59.990,1550860204,"201051344000955","174011545737251",31.65,15.30,0,336.64,378.42,94.5,89.3,0.442,1212782.4,1212782.4,16491,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860231,224821.00
02/22/2019 13:30,2,2.951,ACTIVE,216.22,357.98,60.033,1550860204,"201051344000648","174011545737251",31.69,11.30,0,327.62,397.96,94.7,89.5,0.433,1205596.7,1205596.7,39942,0,0,0,L,1122011218,1,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860232,224822.00
02/22/2019 13:30,2,3.035,ACTIVE,216.67,357.98,60.012,1550860204,"201051344000645","174011545737251",31.09,13.00,0,340.25,382.63,95.6,90.3,0.424,1210566.8,1210566.8,39900,0,0,0,L,1122011218,1,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860233,224823.00
02/22/2019 13:30,2,2.980,ACTIVE,216.45,358.58,60.022,1550860204,"201051344000569","174011545737251",31.57,16.70,0,339.65,384.43,95.3,90.1,0.442,1226917.8,1226917.8,8135,0,0,0,L,1122011218,1,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860234,224824.00
02/22/2019 13:30,2,3.055,ACTIVE,216.90,363.69,59.980,1550860204,"179051228000119","174011545737251",31.79,16.70,0,344.45,384.73,98.3,93.0,0.460,14638.5,14638.5,8190,0,0,0,L,46974696,1,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550860235,224825.00
02/22/2019 13:45,2,2.686,ACTIVE,216.22,357.38,60.033,1550861104,"201051344000579","174011545737251",31.41,15.80,0,344.45,381.42,85.4,80.5,0.389,1224107.8,1224107.8,8574,0,0,0,L,1122011218,1,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861105,224826.00
02/22/2019 13:45,2,2.697,ACTIVE,214.87,353.47,60.022,1550861104,"201051344001025","174011545737251",31.13,18.00,0,339.34,378.72,85.0,80.2,0.371,1208632.6,1208632.6,16501,0,0,0,L,1122011218,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861106,224827.00
02/22/2019 13:45,2,1.521,ACTIVE,215.09,354.37,60.017,1550861104,"201051344001093","174011545737251",22.60,9.30,0,338.74,370.90,34.9,31.7,0.261,1195906.2,1195906.2,16493,0,0,0,L,1122011218,1,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861107,224828.00
02/22/2019 13:45,2,2.688,ACTIVE,216.00,356.18,60.033,1550861104,"201051344000458","174011545737251",31.21,16.30,0,344.15,380.82,84.9,80.0,0.393,1211673.9,1211673.9,8289,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861108,224829.00
02/22/2019 13:45,2,2.680,ACTIVE,214.41,354.07,60.028,1550861104,"201051344000890","174011545737251",30.97,15.00,0,339.65,376.62,84.1,79.3,0.380,1205062.4,1205062.4,16450,0,0,0,L,1122011218,1,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861109,224830.00
02/22/2019 13:45,2,2.721,ACTIVE,215.77,361.59,60.012,1550861104,"201051344000988","174011545737251",20.34,11.00,0,342.95,390.14,56.0,52.2,0.464,943022.4,943022.4,8639,0,0,0,L,1122011218,1,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861110,224831.00
02/22/2019 13:45,2,2.602,ACTIVE,215.32,355.88,60.022,1550861104,"201051344000582","174011545737251",31.25,13.30,0,339.65,377.22,82.3,77.6,0.376,1184882.9,1184882.9,16420,0,0,0,L,1122011218,1,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861111,224832.00
02/22/2019 13:45,2,2.711,ACTIVE,215.54,355.28,60.028,1550861104,"201051344000868","174011545737251",31.03,12.00,0,343.55,378.72,85.2,80.3,0.384,1196978.4,1196978.4,40326,0,0,0,L,1122011218,1,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861112,224833.00
02/22/2019 13:45,2,2.670,ACTIVE,216.45,358.58,60.017,1550861104,"201051344000576","174011545737251",31.39,11.70,0,344.45,382.03,84.9,80.0,0.393,1213526.4,1213526.4,12392,0,0,0,L,1122011218,1,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861113,224834.00
02/22/2019 13:45,2,2.660,ACTIVE,216.22,356.18,59.990,1550861104,"201051344001158","174011545737251",31.19,14.00,0,344.45,381.73,84.0,79.2,0.384,1190099.4,1190099.4,8618,0,0,0,L,1122011218,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861114,224835.00
02/22/2019 13:45,2,2.625,ACTIVE,215.09,354.97,60.022,1550861104,"201051344000917","174011545737251",31.09,14.00,0,338.44,378.12,82.6,77.8,0.389,1201793.7,1201793.7,16283,0,0,0,L,1122011218,1,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861115,224836.00
02/22/2019 13:45,2,2.666,ACTIVE,214.87,359.18,60.022,1550861104,"201051344000417","174011545737251",20.30,12.70,0,337.24,385.03,54.9,51.0,0.451,974096.6,974096.6,16521,0,0,0,L,1122011218,1,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861115,224837.00
02/22/2019 13:45,2,2.635,ACTIVE,214.64,354.67,60.017,1550861104,"201051344000685","174011545737251",31.13,13.70,0,339.34,376.62,83.1,78.3,0.402,1206071.9,1206071.9,16504,0,0,0,L,1122011218,1,123.81,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861116,224838.00
02/22/2019 13:45,2,2.672,ACTIVE,215.32,356.18,60.028,1550861104,"201051344000651","174011545737251",31.21,14.00,0,340.55,377.52,84.4,79.6,0.389,1199881.9,1199881.9,16482,0,0,0,L,1122011218,1,124.04,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861117,224839.00
02/22/2019 13:45,2,2.674,ACTIVE,215.09,355.28,60.065,1550861104,"201051344000594","174011545737251",31.47,16.00,0,340.25,378.72,85.2,80.3,0.389,1214760.5,1214760.5,40309,0,0,0,L,1122011218,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861118,224840.00
02/22/2019 13:45,2,2.686,ACTIVE,216.22,357.08,60.001,1550861104,"201051344000469","174011545737251",31.19,12.70,0,343.85,381.73,84.8,79.9,0.402,1199071.8,1199071.8,8571,0,0,0,L,1122011218,1,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861119,224841.00
02/22/2019 13:45,2,2.695,ACTIVE,215.32,354.97,60.022,1550861104,"201051344000585","174011545737251",31.27,14.30,0,339.95,376.92,85.4,80.5,0.389,1214557.7,1214557.7,16536,0,0,0,L,1122011218,1,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861120,224842.00
02/22/2019 13:45,2,2.697,ACTIVE,216.67,358.58,60.001,1550861104,"201051344000853","174011545737251",31.23,17.80,0,344.45,381.12,85.4,80.5,0.376,1217483.0,1217483.0,8209,0,0,0,L,1122011218,1,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861121,224843.00
02/22/2019 13:45,2,2.627,ACTIVE,214.87,354.97,60.017,1550861104,"201051344001145","174011545737251",30.95,14.30,0,339.95,376.31,82.4,77.6,0.376,1213426.0,1213426.0,16454,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861122,224844.00
02/22/2019 13:45,2,2.672,ACTIVE,214.87,355.58,59.964,1550861104,"201051344000438","174011545737251",31.13,15.00,0,339.65,376.31,84.3,79.4,0.389,1207536.9,1207536.9,16501,0,0,0,L,1122011218,1,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861123,224845.00
02/22/2019 13:45,2,2.633,ACTIVE,214.87,354.37,59.964,1550861104,"201051344001135","174011545737251",31.39,15.50,0,339.65,375.71,83.8,78.9,0.380,1195614.0,1195614.0,16454,0,0,0,L,1122011218,1,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861124,224846.00
02/22/2019 13:45,2,2.689,ACTIVE,216.22,356.18,60.012,1550861104,"201051344000983","174011545737251",31.25,15.50,0,343.55,380.82,85.0,80.1,0.398,1216320.9,1216320.9,8211,0,0,0,L,1122011218,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861125,224847.00
02/22/2019 13:45,2,2.664,ACTIVE,215.32,354.07,60.012,1550861104,"201051344001203","174011545737251",31.11,13.70,0,340.55,377.52,84.0,79.1,0.389,1204524.0,1204524.0,16495,0,0,0,L,1122011218,1,124.04,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861126,224848.00
02/22/2019 13:45,2,2.588,ACTIVE,214.41,352.87,60.022,1550861104,"201051344001230","174011545737251",31.19,15.00,0,338.74,376.31,81.8,77.0,0.376,1198984.4,1198984.4,16303,0,0,0,L,1122011218,1,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861127,224849.00
02/22/2019 13:45,2,2.598,ACTIVE,214.41,354.37,60.022,1550861104,"201051344000646","174011545737251",31.49,15.30,0,338.74,376.62,82.9,78.1,0.389,1193581.4,1193581.4,16466,0,0,0,L,1122011218,1,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861128,224850.00
02/22/2019 13:45,2,2.697,ACTIVE,216.00,355.58,60.017,1550861104,"201051344000867","174011545737251",31.03,14.70,0,344.15,378.72,84.8,79.9,0.380,1195669.4,1195669.4,40354,0,0,0,L,1122011218,1,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861129,224851.00
02/22/2019 13:45,2,2.680,ACTIVE,216.22,357.68,60.033,1550861104,"201051344000633","174011545737251",31.13,17.50,0,343.85,380.52,84.5,79.7,0.380,1194637.5,1194637.5,40415,0,0,0,L,1122011218,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861130,224852.00
02/22/2019 13:45,2,2.660,ACTIVE,214.41,353.47,59.996,1550861104,"201051344000955","174011545737251",31.29,15.50,0,338.44,376.31,84.3,79.5,0.393,1212802.7,1212802.7,16492,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861131,224853.00
02/22/2019 13:45,2,2.672,ACTIVE,216.00,356.78,60.054,1550861104,"201051344000648","174011545737251",31.33,11.30,0,344.76,381.42,84.8,79.9,0.389,1205617.1,1205617.1,39943,0,0,0,L,1122011218,1,122.68,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861131,224854.00
02/22/2019 13:45,2,2.725,ACTIVE,216.45,357.38,60.017,1550861104,"201051344000645","174011545737251",30.95,12.70,0,345.06,381.73,85.4,80.5,0.380,1210587.3,1210587.3,39901,0,0,0,L,1122011218,1,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861132,224855.00
02/22/2019 13:45,2,2.676,ACTIVE,216.22,356.78,60.028,1550861104,"201051344000569","174011545737251",31.43,16.30,0,344.15,380.82,85.2,80.3,0.393,1226938.2,1226938.2,8136,0,0,0,L,1122011218,1,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861133,224856.00
02/22/2019 13:45,2,2.748,ACTIVE,216.45,361.59,60.017,1550861104,"179051228000119","174011545737251",31.53,17.00,0,345.36,383.23,87.8,82.8,0.407,14659.7,14659.7,8191,0,0,0,L,46974696,1,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550861134,224857.00
02/22/2019 14:00,2,4.941,ACTIVE,219.61,368.20,59.969,1550862004,"201051344000579","174011545737251",31.37,17.30,0,344.45,437.03,156.9,149.6,0.720,1224136.5,1224136.5,8575,0,0,0,L,1122011218,1,124.94,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862005,224858.00
02/22/2019 14:00,2,4.914,ACTIVE,216.90,362.19,59.996,1550862004,"201051344001025","174011545737251",31.15,19.30,0,339.04,431.02,154.9,147.6,0.689,1208661.2,1208661.2,16502,0,0,0,L,1122011218,1,124.27,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862006,224859.00
02/22/2019 14:00,2,2.840,ACTIVE,217.13,364.29,59.996,1550862004,"201051344001093","174011545737251",22.56,10.00,0,330.33,397.35,65.1,60.9,0.508,1195917.6,1195917.6,16494,0,0,0,L,1122011218,1,124.49,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862007,224860.00
02/22/2019 14:00,2,5.828,ACTIVE,219.84,370.00,59.959,1550862004,"201051344000458","174011545737251",31.23,17.80,0,344.15,434.63,184.4,176.1,0.849,1211702.8,1211702.8,8290,0,0,0,L,1122011218,1,124.94,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862008,224861.00
02/22/2019 14:00,2,5.068,ACTIVE,216.45,362.49,60.017,1550862004,"201051344000890","174011545737251",30.79,16.70,0,339.34,429.22,158.1,150.7,0.720,1205090.6,1205090.6,16451,0,0,0,L,1122011218,1,124.49,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862009,224862.00
02/22/2019 14:00,2,6.240,ACTIVE,220.52,367.30,59.985,1550862004,"201051344000988","174011545737251",20.34,12.70,0,327.02,413.59,128.6,122.2,0.588,943041.3,943041.3,8640,0,0,0,L,1122011218,1,124.94,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862010,224863.00
02/22/2019 14:00,2,5.561,ACTIVE,218.03,366.10,59.975,1550862004,"201051344000582","174011545737251",31.05,14.00,0,339.95,428.91,175.1,167.1,0.800,1184910.8,1184910.8,16421,0,0,0,L,1122011218,1,124.94,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862011,224864.00
02/22/2019 14:00,2,6.871,ACTIVE,219.84,373.61,59.964,1550862004,"201051344000868","174011545737251",31.29,12.70,0,343.85,432.22,217.7,208.2,0.977,1197006.7,1197006.7,40327,0,0,0,L,1122011218,1,124.72,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862011,224865.00
02/22/2019 14:00,2,6.824,ACTIVE,221.42,375.41,59.990,1550862004,"201051344000576","174011545737251",31.31,13.00,0,344.45,435.53,216.2,206.7,0.968,1213555.5,1213555.5,12393,0,0,0,L,1122011218,1,125.62,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862012,224866.00
02/22/2019 14:00,2,6.680,ACTIVE,221.42,374.81,60.033,1550862004,"201051344001158","174011545737251",31.73,15.50,0,344.15,435.83,214.7,205.3,0.994,1190128.1,1190128.1,8619,0,0,0,L,1122011218,1,125.40,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862013,224867.00
02/22/2019 14:00,2,6.602,ACTIVE,218.93,371.21,59.980,1550862004,"201051344000917","174011545737251",31.31,14.00,0,339.04,431.62,209.1,199.9,0.955,1201822.0,1201822.0,16284,0,0,0,L,1122011218,1,125.17,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862014,224868.00
02/22/2019 14:00,2,6.652,ACTIVE,218.03,361.29,60.001,1550862004,"201051344000417","174011545737251",20.14,14.70,0,324.92,403.37,135.7,129.1,0.632,974114.9,974114.9,16522,0,0,0,L,1122011218,1,124.72,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862015,224869.00
02/22/2019 14:00,2,6.104,ACTIVE,217.35,368.50,60.001,1550862004,"201051344000685","174011545737251",31.31,15.50,0,339.65,428.91,193.2,184.5,0.902,1206100.1,1206100.1,16505,0,0,0,L,1122011218,1,125.40,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862016,224870.00
02/22/2019 14:00,2,5.324,ACTIVE,218.03,365.49,59.969,1550862004,"201051344000651","174011545737251",31.13,14.70,0,340.85,427.41,167.6,159.8,0.756,1199910.6,1199910.6,16483,0,0,0,L,1122011218,1,125.40,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862017,224871.00
02/22/2019 14:00,2,4.252,ACTIVE,217.13,362.79,59.948,1550862004,"201051344000594","174011545737251",30.71,17.30,0,338.74,434.93,132.3,125.8,0.597,1214789.6,1214789.6,40310,0,0,0,L,1122011218,1,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862018,224872.00
02/22/2019 14:00,2,4.227,ACTIVE,218.71,365.49,59.980,1550862004,"201051344000469","174011545737251",31.11,12.70,0,344.15,434.63,133.1,126.6,0.628,1199101.0,1199101.0,8572,0,0,0,L,1122011218,1,124.04,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862019,224873.00
02/22/2019 14:00,2,4.227,ACTIVE,216.90,361.59,59.959,1550862004,"201051344000585","174011545737251",31.01,15.50,0,339.65,427.41,132.8,126.3,0.605,1214586.8,1214586.8,16537,0,0,0,L,1122011218,1,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862020,224874.00
02/22/2019 14:00,2,4.211,ACTIVE,218.93,365.19,60.006,1550862004,"201051344000853","174011545737251",31.17,18.30,0,344.76,435.83,132.8,126.2,0.610,1217512.6,1217512.6,8210,0,0,0,L,1122011218,1,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862021,224875.00
02/22/2019 14:00,2,4.123,ACTIVE,216.00,360.08,59.985,1550862004,"201051344001145","174011545737251",30.93,15.50,0,339.95,432.22,129.3,122.8,0.597,1213454.1,1213454.1,16455,0,0,0,L,1122011218,1,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862022,224876.00
02/22/2019 14:00,2,4.197,ACTIVE,216.45,360.38,59.975,1550862004,"201051344000438","174011545737251",31.15,16.00,0,340.25,429.52,132.4,125.9,0.610,1207565.5,1207565.5,16502,0,0,0,L,1122011218,1,124.49,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862023,224877.00
02/22/2019 14:00,2,4.131,ACTIVE,216.45,359.18,59.980,1550862004,"201051344001135","174011545737251",30.89,17.30,0,340.25,426.81,129.3,122.9,0.588,1195642.6,1195642.6,16455,0,0,0,L,1122011218,1,124.27,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862024,224878.00
02/22/2019 14:00,2,3.771,ACTIVE,218.03,361.89,59.980,1550862004,"201051344000983","174011545737251",31.29,16.30,0,343.55,435.83,119.5,113.5,0.552,1216350.3,1216350.3,8212,0,0,0,L,1122011218,1,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862025,224879.00
02/22/2019 14:00,2,3.846,ACTIVE,216.45,359.78,59.959,1550862004,"201051344001203","174011545737251",31.17,15.00,0,341.75,430.42,121.3,115.2,0.566,1204552.7,1204552.7,16496,0,0,0,L,1122011218,1,124.49,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862025,224880.00
02/22/2019 14:00,2,3.703,ACTIVE,215.77,357.68,60.017,1550862004,"201051344001230","174011545737251",31.19,16.00,0,338.44,431.32,117.0,111.0,0.535,1199012.5,1199012.5,16304,0,0,0,L,1122011218,1,124.04,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862026,224881.00
02/22/2019 14:00,2,3.686,ACTIVE,215.54,357.98,60.001,1550862004,"201051344000646","174011545737251",31.01,16.70,0,338.74,427.71,115.7,109.8,0.535,1193609.8,1193609.8,16467,0,0,0,L,1122011218,1,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862027,224882.00
02/22/2019 14:00,2,3.635,ACTIVE,217.13,361.59,60.006,1550862004,"201051344000867","174011545737251",30.97,15.50,0,343.55,427.11,114.1,108.2,0.508,1195697.7,1195697.7,40355,0,0,0,L,1122011218,1,124.04,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862028,224883.00
02/22/2019 14:00,2,3.662,ACTIVE,217.58,363.09,59.990,1550862004,"201051344000633","174011545737251",30.63,17.50,0,342.05,432.82,113.6,107.8,0.535,1194666.4,1194666.4,40416,0,0,0,L,1122011218,1,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862029,224884.00
02/22/2019 14:00,2,3.646,ACTIVE,215.54,357.08,59.969,1550862004,"201051344000955","174011545737251",30.87,17.00,0,338.44,428.01,114.0,108.1,0.535,1212831.4,1212831.4,16493,0,0,0,L,1122011218,1,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862030,224885.00
02/22/2019 14:00,2,3.582,ACTIVE,217.35,361.29,59.996,1550862004,"201051344000648","174011545737251",30.73,13.70,0,343.85,431.62,111.5,105.7,0.508,1205646.2,1205646.2,39944,0,0,0,L,1122011218,1,123.36,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862031,224886.00
02/22/2019 14:00,2,3.619,ACTIVE,217.58,361.89,59.985,1550862004,"201051344000645","174011545737251",30.55,14.30,0,344.45,432.82,112.0,106.2,0.491,1210616.7,1210616.7,39902,0,0,0,L,1122011218,1,124.04,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862032,224887.00
02/22/2019 14:00,2,3.545,ACTIVE,217.58,360.69,59.953,1550862004,"201051344000569","174011545737251",31.03,17.30,0,344.15,431.92,111.4,105.6,0.508,1226967.7,1226967.7,8137,0,0,0,L,1122011218,1,123.59,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862033,224888.00
02/22/2019 14:00,2,3.617,ACTIVE,217.80,365.80,60.012,1550862004,"179051228000119","174011545737251",31.01,19.00,0,346.86,435.53,113.7,107.8,0.526,14689.8,14689.8,8192,0,0,0,L,46974696,1,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862034,224889.00
02/22/2019 14:15,2,7.201,ACTIVE,222.77,385.03,59.980,1550862904,"201051344000579","174011545737251",34.19,18.00,0,344.45,437.03,248.3,237.8,1.136,1224165.7,1224165.7,8576,0,0,0,L,1122011218,1,126.07,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862906,224890.00
02/22/2019 14:15,2,7.111,ACTIVE,219.39,381.73,59.959,1550862904,"201051344001025","174011545737251",34.39,19.80,0,339.95,434.93,247.0,236.5,1.100,1208690.4,1208690.4,16503,0,0,0,L,1122011218,1,125.62,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862907,224891.00
02/22/2019 14:15,2,6.006,ACTIVE,219.39,364.59,59.953,1550862904,"201051344001093","174011545737251",22.42,11.00,0,332.43,397.35,136.1,129.5,0.583,1195930.0,1195930.0,16495,0,0,0,L,1122011218,1,125.85,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862908,224892.00
02/22/2019 14:15,2,7.035,ACTIVE,222.10,384.73,59.980,1550862904,"201051344000458","174011545737251",34.65,17.50,0,344.76,439.74,246.2,235.7,1.114,1211732.3,1211732.3,8291,0,0,0,L,1122011218,1,125.85,126.30,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862910,224893.00
02/22/2019 14:15,2,7.391,ACTIVE,218.03,382.03,59.996,1550862904,"201051344000890","174011545737251",33.83,18.00,0,339.04,435.83,252.8,242.0,1.145,1205119.3,1205119.3,16452,0,0,0,L,1122011218,1,125.62,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862910,224894.00
02/22/2019 14:15,2,9.758,ACTIVE,222.55,376.01,59.964,1550862904,"201051344000988","174011545737251",20.24,13.30,0,328.52,420.20,199.8,190.9,0.866,943060.7,943060.7,8641,0,0,0,L,1122011218,1,125.85,126.53,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862911,224895.00
02/22/2019 14:15,2,7.262,ACTIVE,219.84,385.33,59.980,1550862904,"201051344000582","174011545737251",33.93,14.70,0,340.55,434.93,249.8,239.2,1.109,1184939.2,1184939.2,16422,0,0,0,L,1122011218,1,126.07,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862912,224896.00
02/22/2019 14:15,2,7.588,ACTIVE,220.97,375.41,59.975,1550862904,"201051344000868","174011545737251",33.12,13.00,0,343.85,442.74,254.0,243.3,1.123,1197036.3,1197036.3,40328,0,0,0,L,1122011218,1,125.17,126.07,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862913,224897.00
02/22/2019 14:15,2,7.520,ACTIVE,222.32,380.82,59.985,1550862904,"201051344000576","174011545737251",33.44,14.30,0,344.45,440.04,254.2,243.5,1.153,1213585.0,1213585.0,12394,0,0,0,L,1122011218,1,126.07,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862914,224898.00
02/22/2019 14:15,2,7.637,ACTIVE,222.77,380.52,59.953,1550862904,"201051344001158","174011545737251",33.00,16.30,0,344.45,437.03,254.8,244.1,1.145,1190157.3,1190157.3,8620,0,0,0,L,1122011218,1,125.85,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862915,224899.00
02/22/2019 14:15,2,7.678,ACTIVE,219.16,372.41,59.969,1550862904,"201051344000917","174011545737251",30.81,15.30,0,339.34,434.63,239.6,229.3,1.109,1201850.6,1201850.6,16285,0,0,0,L,1122011218,1,125.62,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862916,224900.00
02/22/2019 14:15,2,8.027,ACTIVE,218.48,366.10,60.012,1550862904,"201051344000417","174011545737251",19.78,16.70,0,328.82,409.38,160.9,153.4,0.742,974133.6,974133.6,16523,0,0,0,L,1122011218,1,125.40,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862917,224901.00
02/22/2019 14:15,2,8.109,ACTIVE,217.80,374.51,59.964,1550862904,"201051344000685","174011545737251",30.59,16.30,0,339.95,435.23,251.4,240.7,1.180,1206128.8,1206128.8,16506,0,0,0,L,1122011218,1,125.85,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862918,224902.00
02/22/2019 14:15,2,7.414,ACTIVE,219.84,382.03,59.938,1550862904,"201051344000651","174011545737251",33.66,16.30,0,340.85,435.53,252.6,241.9,1.136,1199939.9,1199939.9,16484,0,0,0,L,1122011218,1,126.53,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862919,224903.00
02/22/2019 14:15,2,5.672,ACTIVE,220.06,381.12,59.985,1550862904,"201051344000594","174011545737251",33.79,19.00,0,341.15,426.51,194.0,185.3,0.866,1214818.5,1214818.5,40311,0,0,0,L,1122011218,1,124.72,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862920,224904.00
02/22/2019 14:15,2,7.420,ACTIVE,223.00,384.73,59.959,1550862904,"201051344000469","174011545737251",33.87,11.70,0,343.85,442.14,254.6,243.8,1.171,1199130.8,1199130.8,8573,0,0,0,L,1122011218,1,125.62,126.75,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862921,224905.00
02/22/2019 14:15,2,7.484,ACTIVE,219.84,382.03,60.022,1550862904,"201051344000585","174011545737251",33.66,16.70,0,340.85,437.63,255.1,244.3,1.162,1214616.5,1214616.5,16538,0,0,0,L,1122011218,1,125.62,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862922,224906.00
02/22/2019 14:15,2,7.350,ACTIVE,223.00,381.73,59.996,1550862904,"201051344000853","174011545737251",33.95,17.80,0,344.76,443.04,252.7,242.0,1.118,1217542.5,1217542.5,8211,0,0,0,L,1122011218,1,126.53,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862923,224907.00
02/22/2019 14:15,2,7.176,ACTIVE,218.26,382.03,60.033,1550862904,"201051344001145","174011545737251",34.11,16.00,0,340.55,436.73,248.2,237.7,1.145,1213482.7,1213482.7,16456,0,0,0,L,1122011218,1,125.40,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862923,224908.00
02/22/2019 14:15,2,7.254,ACTIVE,219.16,384.13,60.033,1550862904,"201051344000438","174011545737251",34.03,17.50,0,340.55,436.13,250.1,239.5,1.140,1207594.7,1207594.7,16503,0,0,0,L,1122011218,1,126.07,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862924,224909.00
02/22/2019 14:15,2,7.199,ACTIVE,219.39,383.83,60.022,1550862904,"201051344001135","174011545737251",34.15,17.50,0,339.34,436.73,248.4,237.8,1.123,1195671.8,1195671.8,16456,0,0,0,L,1122011218,1,125.85,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862925,224910.00
02/22/2019 14:15,2,7.500,ACTIVE,222.77,382.03,60.006,1550862904,"201051344000983","174011545737251",33.62,16.00,0,343.25,441.24,254.8,244.1,1.171,1216380.2,1216380.2,8213,0,0,0,L,1122011218,1,126.07,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862926,224911.00
02/22/2019 14:15,2,7.256,ACTIVE,219.61,383.83,60.001,1550862904,"201051344001203","174011545737251",34.19,16.00,0,341.45,438.23,251.1,240.4,1.149,1204582.1,1204582.1,16497,0,0,0,L,1122011218,1,126.53,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862927,224912.00
02/22/2019 14:15,2,7.145,ACTIVE,218.03,385.33,59.980,1550862904,"201051344001230","174011545737251",34.15,17.80,0,338.44,438.23,246.0,235.5,1.118,1199041.2,1199041.2,16305,0,0,0,L,1122011218,1,125.62,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862928,224913.00
02/22/2019 14:15,2,7.479,ACTIVE,218.48,380.52,59.938,1550862904,"201051344000646","174011545737251",33.44,18.00,0,338.44,438.53,252.9,242.1,1.171,1193638.9,1193638.9,16468,0,0,0,L,1122011218,1,125.85,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862929,224914.00
02/22/2019 14:15,2,7.264,ACTIVE,221.42,381.42,60.017,1550862904,"201051344000867","174011545737251",33.89,15.80,0,343.55,441.84,248.6,238.0,1.105,1195727.4,1195727.4,40356,0,0,0,L,1122011218,1,125.62,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862930,224915.00
02/22/2019 14:15,2,7.240,ACTIVE,221.19,383.53,59.996,1550862904,"201051344000633","174011545737251",34.05,18.30,0,342.05,437.93,249.0,238.4,1.171,1194696.0,1194696.0,40417,0,0,0,L,1122011218,1,125.62,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862931,224916.00
02/22/2019 14:15,2,7.590,ACTIVE,218.71,375.11,60.022,1550862904,"201051344000955","174011545737251",33.16,17.50,0,338.14,437.33,254.6,243.8,1.193,1212860.9,1212860.9,16494,0,0,0,L,1122011218,1,125.40,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862932,224917.00
02/22/2019 14:15,2,6.922,ACTIVE,221.64,387.14,59.996,1550862904,"201051344000648","174011545737251",34.59,14.70,0,344.76,442.14,242.6,232.2,1.092,1205676.1,1205676.1,39945,0,0,0,L,1122011218,1,124.94,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862933,224918.00
02/22/2019 14:15,2,6.908,ACTIVE,222.10,386.53,59.990,1550862904,"201051344000645","174011545737251",34.67,14.70,0,344.45,440.94,241.9,231.6,1.074,1210646.9,1210646.9,39903,0,0,0,L,1122011218,1,125.85,126.30,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862934,224919.00
02/22/2019 14:15,2,6.732,ACTIVE,222.10,392.85,60.001,1550862904,"201051344000569","174011545737251",35.05,16.70,0,343.85,441.54,239.0,228.7,1.105,1226998.0,1226998.0,8138,0,0,0,L,1122011218,1,125.40,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862935,224920.00
02/22/2019 14:15,2,6.619,ACTIVE,222.10,390.74,60.012,1550862904,"179051228000119","174011545737251",35.21,19.50,0,347.16,441.84,234.8,224.8,1.087,14720.7,14720.7,8193,0,0,0,L,46974696,1,125.85,126.75,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550862935,224921.00
02/22/2019 14:30,2,8.225,ACTIVE,223.00,382.63,60.022,1550863804,"201051344000579","174011545737251",30.59,21.30,0,328.82,438.83,254.8,244.0,1.153,1224217.3,1224217.3,8577,0,0,0,L,1122011218,1,126.07,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863805,224922.00
02/22/2019 14:30,2,8.373,ACTIVE,219.39,376.62,59.969,1550863804,"201051344001025","174011545737251",29.90,25.50,0,328.82,438.23,253.5,242.7,1.096,1208741.8,1208741.8,16504,0,0,0,L,1122011218,1,125.62,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863806,224923.00
02/22/2019 14:30,2,5.922,ACTIVE,219.61,364.89,59.990,1550863804,"201051344001093","174011545737251",21.49,15.30,0,331.23,397.96,128.7,122.3,0.566,1195956.2,1195956.2,16496,0,0,0,L,1122011218,1,125.85,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863807,224924.00
02/22/2019 14:30,2,7.865,ACTIVE,222.77,383.23,59.990,1550863804,"201051344000458","174011545737251",31.85,20.00,0,344.76,439.43,253.7,242.9,1.171,1211784.2,1211784.2,8292,0,0,0,L,1122011218,1,126.07,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863808,224925.00
02/22/2019 14:30,2,8.387,ACTIVE,218.26,373.91,59.980,1550863804,"201051344000890","174011545737251",29.26,22.50,0,322.51,437.63,248.6,238.0,1.109,1205170.1,1205170.1,16453,0,0,0,L,1122011218,1,125.62,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863809,224926.00
02/22/2019 14:30,2,8.664,ACTIVE,222.77,376.31,60.006,1550863804,"201051344000988","174011545737251",19.66,15.50,0,327.92,421.70,172.4,164.5,0.765,943097.2,943097.2,8642,0,0,0,L,1122011218,1,125.85,126.75,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863810,224927.00
02/22/2019 14:30,2,8.229,ACTIVE,219.84,377.22,59.953,1550863804,"201051344000582","174011545737251",29.92,18.70,0,323.41,434.63,249.1,238.5,1.109,1184990.0,1184990.0,16423,0,0,0,L,1122011218,1,126.07,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863811,224928.00
02/22/2019 14:30,2,7.922,ACTIVE,220.97,376.31,59.975,1550863804,"201051344000868","174011545737251",31.77,14.70,0,328.22,442.14,254.7,243.9,1.118,1197088.0,1197088.0,40329,0,0,0,L,1122011218,1,124.94,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863812,224929.00
02/22/2019 14:30,2,8.012,ACTIVE,222.55,379.32,59.943,1550863804,"201051344000576","174011545737251",31.37,17.50,0,328.82,439.74,254.2,243.4,1.171,1213636.7,1213636.7,12395,0,0,0,L,1122011218,1,126.07,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863813,224930.00
