ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 14:30,2,8.199,ACTIVE,222.77,380.22,59.985,1550863804,"201051344001158","174011545737251",30.63,18.70,0,328.82,439.13,254.4,243.6,1.149,1190208.8,1190208.8,8621,0,0,0,L,1122011218,1,125.85,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863813,224931.00
02/22/2019 14:30,2,8.264,ACTIVE,219.61,375.71,60.017,1550863804,"201051344000917","174011545737251",30.00,19.80,0,325.22,435.83,250.7,240.1,1.162,1201901.3,1201901.3,16286,0,0,0,L,1122011218,1,125.85,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863814,224932.00
02/22/2019 14:30,2,8.092,ACTIVE,218.48,366.40,60.038,1550863804,"201051344000417","174011545737251",19.48,20.70,0,323.11,412.98,159.7,152.2,0.734,974168.0,974168.0,16524,0,0,0,L,1122011218,1,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863815,224933.00
02/22/2019 14:30,2,8.195,ACTIVE,217.80,374.51,60.038,1550863804,"201051344000685","174011545737251",29.72,19.80,0,321.61,436.73,246.7,236.2,1.158,1206179.6,1206179.6,16507,0,0,0,L,1122011218,1,125.85,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863816,224934.00
02/22/2019 14:30,2,8.385,ACTIVE,219.84,375.11,60.012,1550863804,"201051344000651","174011545737251",29.42,19.30,0,328.52,435.83,249.8,239.1,1.127,1199991.0,1199991.0,16485,0,0,0,L,1122011218,1,126.30,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863817,224935.00
02/22/2019 14:30,2,8.236,ACTIVE,220.29,378.42,59.996,1550863804,"201051344000594","174011545737251",30.45,22.50,0,327.92,434.93,253.8,243.0,1.127,1214865.1,1214865.1,40312,0,0,0,L,1122011218,1,124.72,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863818,224936.00
02/22/2019 14:30,2,7.967,ACTIVE,222.77,380.52,60.017,1550863804,"201051344000469","174011545737251",31.59,14.00,0,343.55,443.64,254.8,244.0,1.158,1199182.7,1199182.7,8574,0,0,0,L,1122011218,1,125.62,126.75,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863819,224937.00
02/22/2019 14:30,2,8.293,ACTIVE,219.84,376.62,60.006,1550863804,"201051344000585","174011545737251",30.06,19.80,0,327.32,437.03,252.4,241.7,1.145,1214668.0,1214668.0,16539,0,0,0,L,1122011218,1,125.62,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863820,224938.00
02/22/2019 14:30,2,8.100,ACTIVE,223.00,380.52,59.938,1550863804,"201051344000853","174011545737251",30.67,20.30,0,342.35,443.04,251.3,240.7,1.118,1217594.3,1217594.3,8212,0,0,0,L,1122011218,1,126.53,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863821,224939.00
02/22/2019 14:30,2,7.922,ACTIVE,218.03,373.31,60.006,1550863804,"201051344001145","174011545737251",29.84,20.00,0,321.31,438.53,239.2,229.0,1.087,1213533.2,1213533.2,16457,0,0,0,L,1122011218,1,125.17,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863822,224940.00
02/22/2019 14:30,2,7.959,ACTIVE,218.71,375.11,60.006,1550863804,"201051344000438","174011545737251",29.84,21.30,0,325.82,436.13,240.6,230.3,1.092,1207645.5,1207645.5,16504,0,0,0,L,1122011218,1,125.85,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863823,224941.00
02/22/2019 14:30,2,7.975,ACTIVE,219.16,373.91,59.990,1550863804,"201051344001135","174011545737251",30.00,22.30,0,325.22,437.03,242.3,231.9,1.096,1195722.9,1195722.9,16457,0,0,0,L,1122011218,1,125.85,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863824,224942.00
02/22/2019 14:30,2,8.074,ACTIVE,222.32,380.22,59.980,1550863804,"201051344000983","174011545737251",30.04,18.70,0,343.55,441.24,245.6,235.1,1.118,1216432.2,1216432.2,8214,0,0,0,L,1122011218,1,125.85,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863825,224943.00
02/22/2019 14:30,2,7.773,ACTIVE,218.93,374.51,60.006,1550863804,"201051344001203","174011545737251",30.00,19.80,0,325.52,437.33,236.1,226.0,1.096,1204633.3,1204633.3,16498,0,0,0,L,1122011218,1,126.30,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863825,224944.00
02/22/2019 14:30,2,7.240,ACTIVE,217.35,371.51,60.001,1550863804,"201051344001230","174011545737251",30.26,21.30,0,321.31,439.74,221.8,212.1,1.008,1199091.5,1199091.5,16306,0,0,0,L,1122011218,1,125.17,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863827,224945.00
02/22/2019 14:30,2,7.529,ACTIVE,217.58,371.51,60.001,1550863804,"201051344000646","174011545737251",30.12,22.80,0,324.02,437.33,229.5,219.6,1.052,1193689.7,1193689.7,16469,0,0,0,L,1122011218,1,125.40,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863828,224946.00
02/22/2019 14:30,2,8.037,ACTIVE,220.97,376.01,60.012,1550863804,"201051344000867","174011545737251",29.40,20.00,0,330.03,446.95,239.2,229.0,1.056,1195778.7,1195778.7,40357,0,0,0,L,1122011218,1,125.40,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863828,224947.00
02/22/2019 14:30,2,7.947,ACTIVE,220.97,375.71,60.006,1550863804,"201051344000633","174011545737251",29.78,22.00,0,327.62,438.53,239.7,229.5,1.074,1194747.4,1194747.4,40418,0,0,0,L,1122011218,1,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863829,224948.00
02/22/2019 14:30,2,7.723,ACTIVE,218.03,372.71,60.006,1550863804,"201051344000955","174011545737251",29.66,23.50,0,321.31,438.53,231.8,221.8,1.061,1212911.7,1212911.7,16495,0,0,0,L,1122011218,1,124.94,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863830,224949.00
02/22/2019 14:30,2,8.193,ACTIVE,221.64,377.52,60.006,1550863804,"201051344000648","174011545737251",29.88,17.30,0,326.42,441.84,247.9,237.3,1.078,1205727.7,1205727.7,39946,0,0,0,L,1122011218,1,125.17,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863831,224950.00
02/22/2019 14:30,2,8.500,ACTIVE,222.10,378.72,60.022,1550863804,"201051344000645","174011545737251",29.32,17.80,0,330.03,439.43,252.3,241.6,1.109,1210698.6,1210698.6,39904,0,0,0,L,1122011218,1,125.85,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863832,224951.00
02/22/2019 14:30,2,8.293,ACTIVE,222.32,380.22,59.996,1550863804,"201051344000569","174011545737251",30.26,18.70,0,342.65,442.14,254.0,243.2,1.136,1227049.9,1227049.9,8139,0,0,0,L,1122011218,1,125.40,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863833,224952.00
02/22/2019 14:30,2,8.166,ACTIVE,222.32,387.14,60.017,1550863804,"179051228000119","174011545737251",30.77,23.50,0,344.15,437.63,254.4,243.6,1.180,14772.5,14772.5,8194,0,0,0,L,46974696,1,126.07,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550863834,224953.00
02/22/2019 14:45,2,7.893,ACTIVE,220.29,375.71,60.043,1550864704,"201051344000579","174011545737251",29.74,22.50,0,330.33,437.03,237.6,227.4,1.092,1224269.9,1224269.9,8578,0,0,0,L,1122011218,1,124.49,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864705,224954.00
02/22/2019 14:45,2,7.795,ACTIVE,216.67,367.30,60.006,1550864704,"201051344001025","174011545737251",29.80,28.50,0,324.32,429.52,235.3,225.2,1.056,1208793.9,1208793.9,16505,0,0,0,L,1122011218,1,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864706,224955.00
02/22/2019 14:45,2,5.910,ACTIVE,216.45,359.48,60.001,1550864704,"201051344001093","174011545737251",21.19,17.30,0,330.03,397.05,127.0,120.6,0.566,1195983.0,1195983.0,16497,0,0,0,L,1122011218,1,124.49,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864707,224956.00
02/22/2019 14:45,2,8.000,ACTIVE,219.84,375.71,59.996,1550864704,"201051344000458","174011545737251",30.06,22.50,0,327.92,435.53,243.6,233.1,1.092,1211837.8,1211837.8,8293,0,0,0,L,1122011218,1,124.49,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864708,224957.00
02/22/2019 14:45,2,7.598,ACTIVE,215.32,369.70,60.012,1550864704,"201051344000890","174011545737251",29.48,24.50,0,325.82,428.61,227.0,217.2,1.025,1205220.4,1205220.4,16454,0,0,0,L,1122011218,1,124.27,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864709,224958.00
02/22/2019 14:45,2,7.930,ACTIVE,220.06,369.10,60.022,1550864704,"201051344000988","174011545737251",19.54,16.70,0,327.92,411.78,156.8,149.4,0.712,943132.0,943132.0,8643,0,0,0,L,1122011218,1,124.27,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864710,224959.00
02/22/2019 14:45,2,7.520,ACTIVE,216.90,369.40,59.927,1550864704,"201051344000582","174011545737251",29.90,21.80,0,326.42,430.42,227.4,217.6,1.043,1185040.5,1185040.5,16424,0,0,0,L,1122011218,1,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864711,224960.00
02/22/2019 14:45,2,8.057,ACTIVE,218.48,373.31,60.033,1550864704,"201051344000868","174011545737251",29.68,17.30,0,328.22,432.52,242.1,231.7,1.065,1197141.4,1197141.4,40330,0,0,0,L,1122011218,1,123.59,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864712,224961.00
02/22/2019 14:45,2,8.029,ACTIVE,220.06,376.01,60.022,1550864704,"201051344000576","174011545737251",29.72,20.70,0,329.43,437.03,241.4,231.1,1.114,1213689.9,1213689.9,12396,0,0,0,L,1122011218,1,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864713,224962.00
02/22/2019 14:45,2,7.947,ACTIVE,220.29,373.61,60.043,1550864704,"201051344001158","174011545737251",29.22,20.70,0,328.22,436.43,235.2,225.1,1.074,1190261.1,1190261.1,8622,0,0,0,L,1122011218,1,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864714,224963.00
02/22/2019 14:45,2,7.674,ACTIVE,216.67,370.60,60.049,1550864704,"201051344000917","174011545737251",29.72,22.00,0,329.73,428.91,230.9,220.9,1.074,1201952.4,1201952.4,16287,0,0,0,L,1122011218,1,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864715,224964.00
02/22/2019 14:45,2,7.443,ACTIVE,216.00,360.38,60.022,1550864704,"201051344000417","174011545737251",19.42,22.80,0,328.22,401.26,146.3,139.3,0.685,974200.5,974200.5,16525,0,0,0,L,1122011218,1,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864716,224965.00
02/22/2019 14:45,2,7.643,ACTIVE,215.32,368.20,60.043,1550864704,"201051344000685","174011545737251",29.44,22.50,0,326.12,426.21,227.7,217.9,1.092,1206230.2,1206230.2,16508,0,0,0,L,1122011218,1,124.27,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864717,224966.00
02/22/2019 14:45,2,7.723,ACTIVE,217.13,370.60,59.927,1550864704,"201051344000651","174011545737251",29.44,21.50,0,328.52,430.12,230.2,220.2,1.043,1200042.4,1200042.4,16486,0,0,0,L,1122011218,1,124.94,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864718,224967.00
02/22/2019 14:45,2,7.895,ACTIVE,217.80,371.81,60.012,1550864704,"201051344000594","174011545737251",29.70,25.30,0,328.22,434.63,237.3,227.2,1.078,1214917.7,1214917.7,40313,0,0,0,L,1122011218,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864719,224968.00
02/22/2019 14:45,2,7.857,ACTIVE,220.06,374.21,60.017,1550864704,"201051344000469","174011545737251",30.28,15.00,0,326.72,437.03,240.8,230.5,1.109,1199236.1,1199236.1,8575,0,0,0,L,1122011218,1,124.04,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864720,224969.00
02/22/2019 14:45,2,7.801,ACTIVE,216.90,369.40,59.996,1550864704,"201051344000585","174011545737251",29.56,22.30,0,328.52,430.12,233.3,223.3,1.061,1214720.2,1214720.2,16540,0,0,0,L,1122011218,1,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864721,224970.00
02/22/2019 14:45,2,8.062,ACTIVE,220.29,376.01,59.985,1550864704,"201051344000853","174011545737251",29.90,21.80,0,329.43,436.43,244.1,233.7,1.096,1217648.0,1217648.0,8213,0,0,0,L,1122011218,1,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864721,224971.00
02/22/2019 14:45,2,7.586,ACTIVE,215.32,367.30,59.996,1550864704,"201051344001145","174011545737251",29.66,22.80,0,324.02,426.81,227.7,217.8,1.052,1213583.7,1213583.7,16458,0,0,0,L,1122011218,1,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864722,224972.00
02/22/2019 14:45,2,7.479,ACTIVE,216.45,367.90,60.006,1550864704,"201051344000438","174011545737251",29.84,23.30,0,324.32,426.81,226.0,216.2,1.056,1207695.9,1207695.9,16505,0,0,0,L,1122011218,1,124.49,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864723,224973.00
02/22/2019 14:45,2,7.562,ACTIVE,216.45,370.00,59.990,1550864704,"201051344001135","174011545737251",29.62,24.00,0,321.61,428.31,226.9,217.0,1.034,1195773.8,1195773.8,16458,0,0,0,L,1122011218,1,124.27,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864724,224974.00
02/22/2019 14:45,2,8.049,ACTIVE,219.84,373.91,60.001,1550864704,"201051344000983","174011545737251",29.76,19.50,0,328.52,436.73,242.5,232.1,1.123,1216485.7,1216485.7,8215,0,0,0,L,1122011218,1,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864725,224975.00
02/22/2019 14:45,2,7.627,ACTIVE,216.67,368.50,60.006,1550864704,"201051344001203","174011545737251",29.96,23.30,0,327.92,430.42,231.3,221.3,1.074,1204684.9,1204684.9,16499,0,0,0,L,1122011218,1,124.94,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864726,224976.00
02/22/2019 14:45,2,7.414,ACTIVE,215.32,366.10,60.006,1550864704,"201051344001230","174011545737251",29.98,24.00,0,320.41,427.71,224.9,215.2,1.056,1199141.5,1199141.5,16307,0,0,0,L,1122011218,1,123.81,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864727,224977.00
02/22/2019 14:45,2,7.643,ACTIVE,215.54,367.30,59.953,1550864704,"201051344000646","174011545737251",29.22,23.50,0,318.91,428.01,226.1,216.3,1.043,1193740.3,1193740.3,16470,0,0,0,L,1122011218,1,124.04,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864728,224978.00
02/22/2019 14:45,2,7.932,ACTIVE,218.48,373.31,59.990,1550864704,"201051344000867","174011545737251",29.56,21.80,0,328.82,433.12,237.5,227.3,1.056,1195831.4,1195831.4,40358,0,0,0,L,1122011218,1,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864729,224979.00
02/22/2019 14:45,2,7.902,ACTIVE,218.48,370.00,59.980,1550864704,"201051344000633","174011545737251",29.62,25.80,0,326.12,436.13,237.0,226.8,1.069,1194800.0,1194800.0,40419,0,0,0,L,1122011218,1,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864730,224980.00
02/22/2019 14:45,2,7.555,ACTIVE,215.54,368.20,60.028,1550864704,"201051344000955","174011545737251",29.34,25.80,0,322.81,426.51,224.3,214.6,1.043,1212962.0,1212962.0,16496,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864731,224981.00
02/22/2019 14:45,2,7.924,ACTIVE,219.16,373.31,59.953,1550864704,"201051344000648","174011545737251",29.74,19.30,0,327.92,436.43,238.7,228.5,1.092,1205780.8,1205780.8,39947,0,0,0,L,1122011218,1,123.59,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864732,224982.00
02/22/2019 14:45,2,7.982,ACTIVE,219.61,374.21,59.959,1550864704,"201051344000645","174011545737251",29.84,20.30,0,330.63,435.53,241.1,230.8,1.087,1210752.0,1210752.0,39905,0,0,0,L,1122011218,1,124.49,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864733,224983.00
02/22/2019 14:45,2,7.945,ACTIVE,219.61,372.41,59.975,1550864704,"201051344000569","174011545737251",30.20,19.30,0,328.22,436.13,242.9,232.5,1.105,1227103.4,1227103.4,8140,0,0,0,L,1122011218,1,123.81,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864734,224984.00
02/22/2019 14:45,2,7.971,ACTIVE,220.06,379.32,59.980,1550864704,"179051228000119","174011545737251",30.20,25.30,0,328.22,436.73,243.7,233.3,1.140,14826.2,14826.2,8195,0,0,0,L,46974696,1,124.72,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550864735,224985.00
02/22/2019 15:00,2,7.211,ACTIVE,220.06,373.01,60.028,1550865604,"201051344000579","174011545737251",29.32,25.50,0,341.15,426.81,214.1,204.8,0.986,1224323.7,1224323.7,8579,0,0,0,L,1122011218,1,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865605,224986.00
02/22/2019 15:00,2,7.004,ACTIVE,216.67,366.10,59.959,1550865604,"201051344001025","174011545737251",29.82,30.50,0,335.14,419.90,211.4,202.1,0.946,1208847.1,1208847.1,16506,0,0,0,L,1122011218,1,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865606,224987.00
02/22/2019 15:00,2,5.895,ACTIVE,216.90,359.78,60.033,1550865604,"201051344001093","174011545737251",20.65,19.80,0,339.34,389.84,123.6,117.4,0.557,1196012.6,1196012.6,16498,0,0,0,L,1122011218,1,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865607,224988.00
02/22/2019 15:00,2,7.320,ACTIVE,219.84,373.01,60.043,1550865604,"201051344000458","174011545737251",29.74,24.50,0,339.95,427.11,220.3,210.7,1.025,1211893.2,1211893.2,8294,0,0,0,L,1122011218,1,124.72,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865608,224989.00
02/22/2019 15:00,2,6.975,ACTIVE,215.77,366.40,60.012,1550865604,"201051344000890","174011545737251",28.98,26.80,0,335.44,415.69,204.8,195.7,0.950,1205271.8,1205271.8,16455,0,0,0,L,1122011218,1,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865609,224990.00
02/22/2019 15:00,2,7.404,ACTIVE,219.84,366.10,60.038,1550865604,"201051344000988","174011545737251",18.98,17.80,0,342.95,402.16,142.5,135.6,0.658,943167.6,943167.6,8644,0,0,0,L,1122011218,1,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865610,224991.00
02/22/2019 15:00,2,6.973,ACTIVE,217.13,367.60,60.022,1550865604,"201051344000582","174011545737251",29.20,23.50,0,335.74,420.80,206.2,197.1,0.941,1185092.3,1185092.3,16425,0,0,0,L,1122011218,1,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865611,224992.00
02/22/2019 15:00,2,7.350,ACTIVE,218.26,371.51,60.033,1550865604,"201051344000868","174011545737251",29.60,18.00,0,341.15,425.01,220.3,210.7,0.994,1197196.6,1197196.6,40331,0,0,0,L,1122011218,1,123.81,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865612,224993.00
02/22/2019 15:00,2,7.369,ACTIVE,219.61,374.21,60.012,1550865604,"201051344000576","174011545737251",29.26,23.00,0,339.95,429.22,218.4,208.9,1.012,1213744.7,1213744.7,12397,0,0,0,L,1122011218,1,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865613,224994.00
02/22/2019 15:00,2,7.162,ACTIVE,219.84,373.91,59.959,1550865604,"201051344001158","174011545737251",29.50,22.80,0,340.25,426.21,213.8,204.4,0.977,1190314.7,1190314.7,8623,0,0,0,L,1122011218,1,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865614,224995.00
02/22/2019 15:00,2,7.096,ACTIVE,216.67,366.40,60.043,1550865604,"201051344000917","174011545737251",29.20,24.80,0,335.14,419.90,209.8,200.5,0.972,1202005.0,1202005.0,16288,0,0,0,L,1122011218,1,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865615,224996.00
02/22/2019 15:00,2,6.902,ACTIVE,216.00,359.18,59.959,1550865604,"201051344000417","174011545737251",19.04,24.80,0,337.24,391.94,133.2,126.7,0.623,974233.6,974233.6,16526,0,0,0,L,1122011218,1,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865616,224997.00
02/22/2019 15:00,2,7.014,ACTIVE,215.32,367.90,60.001,1550865604,"201051344000685","174011545737251",29.18,24.50,0,335.14,414.49,207.3,198.2,0.999,1206282.0,1206282.0,16509,0,0,0,L,1122011218,1,124.27,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865616,224998.00
02/22/2019 15:00,2,7.051,ACTIVE,216.90,367.00,60.033,1550865604,"201051344000651","174011545737251",29.50,24.50,0,338.44,421.70,210.4,201.2,0.963,1200094.9,1200094.9,16487,0,0,0,L,1122011218,1,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865617,224999.00
02/22/2019 15:00,2,7.285,ACTIVE,217.58,368.20,60.006,1550865604,"201051344000594","174011545737251",29.58,27.30,0,336.64,425.61,218.0,208.5,0.994,1214972.0,1214972.0,40314,0,0,0,L,1122011218,1,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865618,225000.00
02/22/2019 15:00,2,7.332,ACTIVE,219.84,374.51,59.959,1550865604,"201051344000469","174011545737251",29.86,16.30,0,339.95,428.01,221.7,212.0,1.030,1199291.3,1199291.3,8576,0,0,0,L,1122011218,1,124.27,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865619,225001.00
02/22/2019 15:00,2,7.156,ACTIVE,216.90,368.50,59.969,1550865604,"201051344000585","174011545737251",29.86,25.00,0,336.04,420.80,216.2,206.8,0.999,1214773.6,1214773.6,16541,0,0,0,L,1122011218,1,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865620,225002.00
02/22/2019 15:00,2,7.496,ACTIVE,220.29,375.41,60.043,1550865604,"201051344000853","174011545737251",29.60,24.00,0,342.35,428.91,224.6,214.9,1.021,1217703.6,1217703.6,8214,0,0,0,L,1122011218,1,125.17,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865621,225003.00
02/22/2019 15:00,2,7.047,ACTIVE,215.54,367.00,60.001,1550865604,"201051344001145","174011545737251",29.58,25.30,0,334.54,415.99,211.0,201.7,0.977,1213635.7,1213635.7,16459,0,0,0,L,1122011218,1,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865622,225004.00
02/22/2019 15:00,2,6.949,ACTIVE,216.45,367.30,59.990,1550865604,"201051344000438","174011545737251",29.70,25.50,0,335.74,419.00,209.0,199.8,0.977,1207747.4,1207747.4,16506,0,0,0,L,1122011218,1,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865623,225005.00
02/22/2019 15:00,2,7.088,ACTIVE,216.67,367.90,60.038,1550865604,"201051344001135","174011545737251",29.44,27.00,0,335.44,419.00,211.2,201.9,0.963,1195825.8,1195825.8,16459,0,0,0,L,1122011218,1,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865624,225006.00
02/22/2019 15:00,2,7.424,ACTIVE,220.06,374.51,60.028,1550865604,"201051344000983","174011545737251",29.96,21.50,0,339.34,426.81,225.2,215.5,1.043,1216541.2,1216541.2,8216,0,0,0,L,1122011218,1,124.94,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865625,225007.00
02/22/2019 15:00,2,7.205,ACTIVE,217.13,367.30,59.996,1550865604,"201051344001203","174011545737251",29.42,26.00,0,337.24,420.80,214.5,205.1,1.003,1204737.7,1204737.7,16500,0,0,0,L,1122011218,1,124.94,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865626,225008.00
02/22/2019 15:00,2,6.920,ACTIVE,215.54,365.19,59.964,1550865604,"201051344001230","174011545737251",29.86,25.50,0,334.54,415.99,209.1,199.9,0.981,1199193.0,1199193.0,16308,0,0,0,L,1122011218,1,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865627,225009.00
02/22/2019 15:00,2,7.111,ACTIVE,215.77,364.59,59.975,1550865604,"201051344000646","174011545737251",29.26,25.30,0,333.33,415.99,210.8,201.5,0.990,1193791.9,1193791.9,16471,0,0,0,L,1122011218,1,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865628,225010.00
02/22/2019 15:00,2,7.434,ACTIVE,218.48,368.20,59.948,1550865604,"201051344000867","174011545737251",29.36,23.30,0,340.55,423.20,220.8,211.2,0.999,1195885.7,1195885.7,40359,0,0,0,L,1122011218,1,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865629,225011.00
02/22/2019 15:00,2,7.438,ACTIVE,218.71,368.80,60.012,1550865604,"201051344000633","174011545737251",29.32,29.00,0,339.65,423.81,220.8,211.2,1.034,1194854.2,1194854.2,40420,0,0,0,L,1122011218,1,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865630,225012.00
02/22/2019 15:00,2,6.994,ACTIVE,215.77,365.19,59.990,1550865604,"201051344000955","174011545737251",29.52,28.00,0,334.54,415.39,209.1,199.9,0.981,1213013.2,1213013.2,16497,0,0,0,L,1122011218,1,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865631,225013.00
02/22/2019 15:00,2,7.479,ACTIVE,219.16,372.41,59.990,1550865604,"201051344000648","174011545737251",29.38,21.50,0,341.15,426.51,222.4,212.7,1.008,1205835.4,1205835.4,39948,0,0,0,L,1122011218,1,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865632,225014.00
02/22/2019 15:00,2,7.588,ACTIVE,219.61,372.71,60.012,1550865604,"201051344000645","174011545737251",29.20,22.30,0,340.55,426.21,224.1,214.3,1.008,1210807.2,1210807.2,39906,0,0,0,L,1122011218,1,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865632,225015.00
02/22/2019 15:00,2,7.457,ACTIVE,219.61,373.61,59.980,1550865604,"201051344000569","174011545737251",29.88,21.30,0,339.95,428.01,225.6,215.8,1.034,1227158.8,1227158.8,8141,0,0,0,L,1122011218,1,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865633,225016.00
02/22/2019 15:00,2,7.490,ACTIVE,219.84,381.12,60.001,1550865604,"179051228000119","174011545737251",29.82,28.30,0,346.26,430.42,226.2,216.4,1.069,14881.9,14881.9,8196,0,0,0,L,46974696,1,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550865634,225017.00
02/22/2019 15:15,2,6.811,ACTIVE,219.61,372.41,60.006,1550866504,"201051344000579","174011545737251",29.58,25.80,0,341.45,422.30,204.0,194.9,0.946,1224374.2,1224374.2,8580,0,0,0,L,1122011218,1,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866505,225018.00
02/22/2019 15:15,2,6.709,ACTIVE,216.00,366.40,60.017,1550866504,"201051344001025","174011545737251",29.62,30.30,0,335.44,413.29,201.1,192.2,0.910,1208896.6,1208896.6,16507,0,0,0,L,1122011218,1,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866506,225019.00
02/22/2019 15:15,2,2.846,ACTIVE,216.00,361.29,59.938,1550866504,"201051344001093","174011545737251",21.95,19.30,0,324.32,395.55,63.3,59.2,0.508,1196034.6,1196034.6,16499,0,0,0,L,1122011218,1,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866507,225020.00
02/22/2019 15:15,2,7.062,ACTIVE,219.16,371.21,60.038,1550866504,"201051344000458","174011545737251",29.40,26.00,0,337.84,423.81,210.3,201.1,0.972,1211945.2,1211945.2,8295,0,0,0,L,1122011218,1,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866508,225021.00
02/22/2019 15:15,2,6.559,ACTIVE,215.09,363.99,60.033,1550866504,"201051344000890","174011545737251",29.42,28.50,0,335.74,410.58,195.4,186.7,0.910,1205320.1,1205320.1,16456,0,0,0,L,1122011218,1,123.81,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866509,225022.00
02/22/2019 15:15,2,7.018,ACTIVE,219.16,365.49,60.022,1550866504,"201051344000988","174011545737251",19.08,20.00,0,343.25,400.96,135.7,129.1,0.623,943201.0,943201.0,8645,0,0,0,L,1122011218,1,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866510,225023.00
02/22/2019 15:15,2,3.922,ACTIVE,216.45,363.39,60.028,1550866504,"201051344000582","174011545737251",32.44,24.80,0,336.04,416.29,128.8,122.4,0.601,1185138.5,1185138.5,16426,0,0,0,L,1122011218,1,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866511,225024.00
02/22/2019 15:15,2,6.971,ACTIVE,217.80,369.70,60.017,1550866504,"201051344000868","174011545737251",29.60,18.70,0,340.55,420.50,208.8,199.6,0.937,1197248.4,1197248.4,40332,0,0,0,L,1122011218,1,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866512,225025.00
02/22/2019 15:15,2,6.971,ACTIVE,219.16,372.11,60.006,1550866504,"201051344000576","174011545737251",29.34,24.30,0,340.85,424.41,207.0,197.9,0.955,1213796.1,1213796.1,12398,0,0,0,L,1122011218,1,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866513,225026.00
02/22/2019 15:15,2,6.867,ACTIVE,219.39,372.11,60.038,1550866504,"201051344001158","174011545737251",29.20,23.30,0,341.15,422.90,203.1,194.1,0.941,1190365.0,1190365.0,8624,0,0,0,L,1122011218,1,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866514,225027.00
02/22/2019 15:15,2,6.729,ACTIVE,216.00,366.40,60.054,1550866504,"201051344000917","174011545737251",29.38,26.00,0,335.44,414.49,200.1,191.2,0.946,1202054.5,1202054.5,16289,0,0,0,L,1122011218,1,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866514,225028.00
02/22/2019 15:15,2,6.574,ACTIVE,215.32,357.08,60.043,1550866504,"201051344000417","174011545737251",18.96,26.80,0,337.84,388.64,126.3,119.9,0.592,974264.8,974264.8,16527,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866515,225029.00
02/22/2019 15:15,2,6.660,ACTIVE,214.87,363.99,59.996,1550866504,"201051344000685","174011545737251",29.12,26.00,0,336.04,410.28,196.4,187.7,0.955,1206330.6,1206330.6,16510,0,0,0,L,1122011218,1,124.04,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866516,225030.00
02/22/2019 15:15,2,6.680,ACTIVE,216.45,367.30,60.033,1550866504,"201051344000651","174011545737251",29.30,25.50,0,336.94,415.99,198.1,189.2,0.906,1200144.1,1200144.1,16488,0,0,0,L,1122011218,1,124.49,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866517,225031.00
02/22/2019 15:15,2,7.004,ACTIVE,217.35,369.70,60.022,1550866504,"201051344000594","174011545737251",29.10,29.50,0,339.95,420.80,206.4,197.3,0.955,1215023.1,1215023.1,40315,0,0,0,L,1122011218,1,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866518,225032.00
02/22/2019 15:15,2,6.809,ACTIVE,219.61,371.21,60.043,1550866504,"201051344000469","174011545737251",30.22,16.30,0,341.15,424.71,208.2,199.0,0.972,1199343.2,1199343.2,8577,0,0,0,L,1122011218,1,124.27,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866520,225033.00
02/22/2019 15:15,2,6.758,ACTIVE,216.45,368.20,60.049,1550866504,"201051344000585","174011545737251",29.56,25.80,0,335.74,416.89,202.3,193.3,0.924,1214823.9,1214823.9,16542,0,0,0,L,1122011218,1,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866521,225034.00
02/22/2019 15:15,2,6.990,ACTIVE,219.61,373.31,60.038,1550866504,"201051344000853","174011545737251",29.64,25.30,0,341.75,424.71,209.7,200.5,0.959,1217755.8,1217755.8,8215,0,0,0,L,1122011218,1,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866522,225035.00
02/22/2019 15:15,2,6.656,ACTIVE,215.09,364.59,60.043,1550866504,"201051344001145","174011545737251",29.34,26.80,0,336.04,411.18,197.8,189.0,0.906,1213684.7,1213684.7,16460,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866523,225036.00
02/22/2019 15:15,2,6.455,ACTIVE,215.77,365.80,60.001,1550866504,"201051344000438","174011545737251",29.76,27.30,0,336.34,411.48,194.4,185.7,0.910,1207795.7,1207795.7,16507,0,0,0,L,1122011218,1,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866523,225037.00
02/22/2019 15:15,2,6.590,ACTIVE,216.00,364.59,60.022,1550866504,"201051344001135","174011545737251",29.40,28.50,0,335.74,411.18,196.1,187.4,0.902,1195874.5,1195874.5,16460,0,0,0,L,1122011218,1,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866524,225038.00
02/22/2019 15:15,2,7.006,ACTIVE,219.39,372.71,60.033,1550866504,"201051344000983","174011545737251",29.56,22.50,0,340.85,424.11,209.7,200.5,0.972,1216593.3,1216593.3,8217,0,0,0,L,1122011218,1,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866525,225039.00
02/22/2019 15:15,2,3.621,ACTIVE,216.22,368.20,60.081,1550866504,"201051344001203","174011545737251",33.28,25.50,0,342.95,415.69,122.0,115.8,0.570,1204770.7,1204770.7,16501,0,0,0,L,1122011218,1,124.49,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866526,225040.00
02/22/2019 15:15,2,6.521,ACTIVE,215.09,363.39,60.017,1550866504,"201051344001230","174011545737251",29.52,27.00,0,336.04,411.18,194.9,186.2,0.910,1199241.3,1199241.3,16309,0,0,0,L,1122011218,1,123.81,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866527,225041.00
02/22/2019 15:15,2,6.580,ACTIVE,215.32,365.80,60.028,1550866504,"201051344000646","174011545737251",29.26,26.30,0,334.54,412.38,195.1,186.3,0.941,1193840.4,1193840.4,16472,0,0,0,L,1122011218,1,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866528,225042.00
02/22/2019 15:15,2,6.947,ACTIVE,218.26,369.10,60.022,1550866504,"201051344000867","174011545737251",29.14,25.00,0,340.85,418.39,205.0,195.9,0.937,1195936.6,1195936.6,40360,0,0,0,L,1122011218,1,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866529,225043.00
02/22/2019 15:15,2,6.887,ACTIVE,218.48,368.50,60.022,1550866504,"201051344000633","174011545737251",29.38,30.00,0,340.55,418.09,204.9,195.8,0.955,1194905.1,1194905.1,40421,0,0,0,L,1122011218,1,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866530,225044.00
02/22/2019 15:15,2,6.459,ACTIVE,215.32,364.59,60.006,1550866504,"201051344000955","174011545737251",29.58,29.50,0,333.03,410.58,193.5,184.9,0.906,1213061.3,1213061.3,16498,0,0,0,L,1122011218,1,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866531,225045.00
02/22/2019 15:15,2,6.971,ACTIVE,218.71,371.21,60.028,1550866504,"201051344000648","174011545737251",29.22,22.50,0,341.45,422.00,206.3,197.2,0.937,1205886.7,1205886.7,39949,0,0,0,L,1122011218,1,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866532,225046.00
02/22/2019 15:15,2,7.045,ACTIVE,219.16,370.30,60.028,1550866504,"201051344000645","174011545737251",29.16,23.80,0,340.85,423.50,208.1,198.9,0.937,1210858.9,1210858.9,39907,0,0,0,L,1122011218,1,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866533,225047.00
02/22/2019 15:15,2,6.938,ACTIVE,219.39,370.90,60.022,1550866504,"201051344000569","174011545737251",29.60,22.00,0,339.95,424.11,207.9,198.8,0.959,1227210.8,1227210.8,8142,0,0,0,L,1122011218,1,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866534,225048.00
02/22/2019 15:15,2,6.904,ACTIVE,219.16,378.72,60.006,1550866504,"179051228000119","174011545737251",29.90,29.80,0,346.26,425.31,209.1,199.9,0.990,14934.0,14934.0,8197,0,0,0,L,46974696,1,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550866535,225049.00
02/22/2019 15:30,2,6.344,ACTIVE,219.39,369.70,59.980,1550867404,"201051344000579","174011545737251",29.46,27.80,0,342.05,417.79,189.4,180.9,0.875,1224421.0,1224421.0,8581,0,0,0,L,1122011218,1,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867405,225050.00
02/22/2019 15:30,2,6.170,ACTIVE,216.00,363.99,60.028,1550867404,"201051344001025","174011545737251",29.80,30.80,0,336.34,407.87,186.1,177.7,0.835,1208942.6,1208942.6,16508,0,0,0,L,1122011218,1,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867406,225051.00
02/22/2019 15:30,2,5.996,ACTIVE,216.00,358.58,59.990,1550867404,"201051344001093","174011545737251",19.60,21.00,0,338.44,396.45,119.1,113.1,0.539,1196059.5,1196059.5,16500,0,0,0,L,1122011218,1,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867407,225052.00
02/22/2019 15:30,2,6.557,ACTIVE,219.16,369.10,60.017,1550867404,"201051344000458","174011545737251",29.08,26.30,0,341.45,418.39,193.2,184.6,0.902,1211993.2,1211993.2,8296,0,0,0,L,1122011218,1,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867408,225053.00
02/22/2019 15:30,2,3.441,ACTIVE,215.09,363.39,60.043,1550867404,"201051344000890","174011545737251",32.76,27.50,0,337.24,406.37,114.2,108.3,0.539,1205357.3,1205357.3,16457,0,0,0,L,1122011218,1,123.81,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867409,225054.00
02/22/2019 15:30,2,6.385,ACTIVE,218.93,364.29,60.059,1550867404,"201051344000988","174011545737251",19.26,21.00,0,343.55,394.95,124.5,118.3,0.579,943231.8,943231.8,8646,0,0,0,L,1122011218,1,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867410,225055.00
02/22/2019 15:30,2,6.062,ACTIVE,215.54,362.19,60.033,1550867404,"201051344000582","174011545737251",29.50,25.00,0,336.64,404.57,181.1,172.9,0.844,1185171.2,1185171.2,16427,0,0,0,L,1122011218,1,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867411,225056.00
02/22/2019 15:30,2,6.490,ACTIVE,217.58,368.20,60.001,1550867404,"201051344000868","174011545737251",29.30,19.80,0,340.85,415.99,192.5,183.9,0.866,1197296.2,1197296.2,40333,0,0,0,L,1122011218,1,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867412,225057.00
02/22/2019 15:30,2,6.309,ACTIVE,219.16,370.90,60.012,1550867404,"201051344000576","174011545737251",29.84,26.00,0,341.45,419.30,190.7,182.1,0.879,1213843.5,1213843.5,12399,0,0,0,L,1122011218,1,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867413,225058.00
02/22/2019 15:30,2,6.430,ACTIVE,219.16,369.70,60.012,1550867404,"201051344001158","174011545737251",28.75,25.00,0,341.45,416.89,187.2,178.7,0.862,1190411.5,1190411.5,8625,0,0,0,L,1122011218,1,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867414,225059.00
02/22/2019 15:30,2,2.639,ACTIVE,215.77,370.90,60.017,1550867404,"201051344000917","174011545737251",33.75,25.00,0,336.94,407.57,90.2,85.1,0.424,1202080.4,1202080.4,16290,0,0,0,L,1122011218,1,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867415,225060.00
02/22/2019 15:30,2,6.039,ACTIVE,215.32,356.78,59.985,1550867404,"201051344000417","174011545737251",19.16,26.80,0,338.44,386.83,117.2,111.2,0.548,974293.6,974293.6,16528,0,0,0,L,1122011218,1,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867415,225061.00
02/22/2019 15:30,2,6.107,ACTIVE,214.87,362.49,59.975,1550867404,"201051344000685","174011545737251",29.44,26.50,0,336.64,406.67,182.1,173.8,0.884,1206375.8,1206375.8,16511,0,0,0,L,1122011218,1,124.04,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867416,225062.00
02/22/2019 15:30,2,6.115,ACTIVE,216.22,366.10,59.953,1550867404,"201051344000651","174011545737251",29.68,26.80,0,337.24,410.58,183.6,175.3,0.844,1200189.6,1200189.6,16489,0,0,0,L,1122011218,1,124.49,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867417,225063.00
02/22/2019 15:30,2,6.385,ACTIVE,217.13,369.40,60.028,1550867404,"201051344000594","174011545737251",29.64,29.80,0,341.15,415.99,191.6,183.0,0.884,1215070.5,1215070.5,40316,0,0,0,L,1122011218,1,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867418,225064.00
02/22/2019 15:30,2,6.377,ACTIVE,219.16,372.11,60.017,1550867404,"201051344000469","174011545737251",29.70,19.00,0,340.55,419.00,191.8,183.2,0.897,1199390.8,1199390.8,8578,0,0,0,L,1122011218,1,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867419,225065.00
02/22/2019 15:30,2,6.262,ACTIVE,216.00,363.99,59.975,1550867404,"201051344000585","174011545737251",29.72,27.80,0,336.04,408.18,188.6,180.1,0.866,1214870.4,1214870.4,16543,0,0,0,L,1122011218,1,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867420,225066.00
02/22/2019 15:30,2,6.453,ACTIVE,219.61,371.21,60.012,1550867404,"201051344000853","174011545737251",29.64,26.30,0,342.95,419.30,193.7,185.0,0.888,1217803.9,1217803.9,8216,0,0,0,L,1122011218,1,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867421,225067.00
02/22/2019 15:30,2,6.186,ACTIVE,215.09,363.99,60.001,1550867404,"201051344001145","174011545737251",29.38,28.00,0,336.04,407.27,184.1,175.7,0.857,1213730.2,1213730.2,16461,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867422,225068.00
02/22/2019 15:30,2,6.043,ACTIVE,215.54,363.99,59.969,1550867404,"201051344000438","174011545737251",29.54,27.80,0,336.34,406.97,180.8,172.6,0.844,1207840.5,1207840.5,16508,0,0,0,L,1122011218,1,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867423,225069.00
02/22/2019 15:30,2,6.090,ACTIVE,215.77,363.39,60.001,1550867404,"201051344001135","174011545737251",29.48,29.80,0,336.34,406.07,181.9,173.6,0.831,1195919.5,1195919.5,16461,0,0,0,L,1122011218,1,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867424,225070.00
02/22/2019 15:30,2,6.459,ACTIVE,219.16,369.70,60.017,1550867404,"201051344000983","174011545737251",29.62,23.80,0,341.15,417.79,193.9,185.2,0.906,1216641.3,1216641.3,8218,0,0,0,L,1122011218,1,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867425,225071.00
02/22/2019 15:30,2,6.189,ACTIVE,216.00,363.09,59.990,1550867404,"201051344001203","174011545737251",29.24,27.30,0,338.14,406.37,183.2,174.9,0.857,1204815.4,1204815.4,16502,0,0,0,L,1122011218,1,124.49,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867426,225072.00
