ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 15:30,2,2.914,ACTIVE,214.87,367.30,60.012,1550867404,"201051344001230","174011545737251",33.30,27.00,0,336.64,406.97,98.4,93.0,0.455,1199281.6,1199281.6,16310,0,0,0,L,1122011218,1,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867427,225073.00
02/22/2019 15:30,2,6.068,ACTIVE,214.87,363.39,60.022,1550867404,"201051344000646","174011545737251",29.48,28.00,0,335.14,407.27,181.2,172.9,0.840,1193885.3,1193885.3,16473,0,0,0,L,1122011218,1,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867427,225074.00
02/22/2019 15:30,2,6.445,ACTIVE,218.03,367.90,59.969,1550867404,"201051344000867","174011545737251",29.16,26.00,0,341.75,414.19,190.2,181.6,0.862,1195983.8,1195983.8,40361,0,0,0,L,1122011218,1,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867428,225075.00
02/22/2019 15:30,2,6.385,ACTIVE,218.03,369.70,59.980,1550867404,"201051344000633","174011545737251",29.38,31.00,0,340.85,413.89,190.1,181.6,0.879,1194952.2,1194952.2,40422,0,0,0,L,1122011218,1,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867429,225076.00
02/22/2019 15:30,2,6.014,ACTIVE,215.09,361.59,60.028,1550867404,"201051344000955","174011545737251",29.44,30.00,0,335.44,405.47,179.4,171.2,0.844,1213105.7,1213105.7,16499,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867430,225077.00
02/22/2019 15:30,2,6.398,ACTIVE,218.48,370.90,60.017,1550867404,"201051344000648","174011545737251",29.42,24.00,0,341.75,416.29,190.6,182.0,0.893,1205934.0,1205934.0,39950,0,0,0,L,1122011218,1,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867431,225078.00
02/22/2019 15:30,2,6.518,ACTIVE,218.93,371.21,59.996,1550867404,"201051344000645","174011545737251",29.14,25.00,0,341.45,417.19,192.2,183.6,0.862,1210906.5,1210906.5,39908,0,0,0,L,1122011218,1,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867432,225079.00
02/22/2019 15:30,2,6.350,ACTIVE,218.93,370.00,60.028,1550867404,"201051344000569","174011545737251",30.14,23.30,0,340.55,415.39,193.9,185.2,0.919,1227258.8,1227258.8,8143,0,0,0,L,1122011218,1,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867433,225080.00
02/22/2019 15:30,2,6.502,ACTIVE,218.93,377.22,59.975,1550867404,"179051228000119","174011545737251",29.58,31.30,0,346.86,420.50,194.9,186.2,0.924,14982.3,14982.3,8198,0,0,0,L,46974696,1,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550867434,225081.00
02/22/2019 15:45,2,5.881,ACTIVE,218.93,367.60,59.980,1550868304,"201051344000579","174011545737251",29.40,27.80,0,341.45,412.08,175.1,167.0,0.804,1224464.3,1224464.3,8582,0,0,0,L,1122011218,1,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868305,225082.00
02/22/2019 15:45,2,5.736,ACTIVE,216.00,363.39,59.996,1550868304,"201051344001025","174011545737251",29.86,30.00,0,336.94,403.37,173.5,165.5,0.782,1208985.3,1208985.3,16509,0,0,0,L,1122011218,1,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868306,225083.00
02/22/2019 15:45,2,5.600,ACTIVE,216.00,357.68,60.022,1550868304,"201051344001093","174011545737251",19.52,22.30,0,339.04,384.13,110.7,104.9,0.504,1196086.5,1196086.5,16501,0,0,0,L,1122011218,1,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868307,225084.00
02/22/2019 15:45,2,5.932,ACTIVE,218.93,370.00,60.006,1550868304,"201051344000458","174011545737251",30.10,25.30,0,342.35,412.38,180.8,172.5,0.844,1212037.7,1212037.7,8297,0,0,0,L,1122011218,1,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868308,225085.00
02/22/2019 15:45,2,5.539,ACTIVE,215.09,360.99,60.043,1550868304,"201051344000890","174011545737251",29.88,27.80,0,336.94,401.26,167.5,159.7,0.778,1205393.9,1205393.9,16458,0,0,0,L,1122011218,1,123.81,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868309,225086.00
02/22/2019 15:45,2,5.873,ACTIVE,218.93,364.29,60.022,1550868304,"201051344000988","174011545737251",19.58,21.00,0,343.25,391.04,116.6,110.6,0.544,943260.2,943260.2,8647,0,0,0,L,1122011218,1,124.27,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868310,225087.00
02/22/2019 15:45,2,5.584,ACTIVE,216.45,364.29,60.001,1550868304,"201051344000582","174011545737251",29.72,26.30,0,336.04,403.07,168.2,160.4,0.773,1185212.6,1185212.6,16428,0,0,0,L,1122011218,1,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868311,225088.00
02/22/2019 15:45,2,5.859,ACTIVE,217.35,366.40,60.006,1550868304,"201051344000868","174011545737251",30.20,19.80,0,342.35,411.78,179.2,171.0,0.826,1197340.4,1197340.4,40334,0,0,0,L,1122011218,1,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868312,225089.00
02/22/2019 15:45,2,5.889,ACTIVE,218.93,369.40,60.043,1550868304,"201051344000576","174011545737251",29.80,25.50,0,340.85,419.00,177.7,169.6,0.822,1213887.3,1213887.3,12400,0,0,0,L,1122011218,1,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868313,225090.00
02/22/2019 15:45,2,5.828,ACTIVE,218.93,368.80,60.028,1550868304,"201051344001158","174011545737251",29.54,24.80,0,341.75,418.39,174.3,166.3,0.795,1190454.5,1190454.5,8626,0,0,0,L,1122011218,1,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868314,225091.00
02/22/2019 15:45,2,5.674,ACTIVE,216.22,363.69,59.969,1550868304,"201051344000917","174011545737251",29.88,25.80,0,336.94,402.16,171.6,163.7,0.813,1202121.4,1202121.4,16291,0,0,0,L,1122011218,1,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868315,225092.00
02/22/2019 15:45,2,5.518,ACTIVE,215.54,355.88,60.038,1550868304,"201051344000417","174011545737251",19.50,26.50,0,338.44,383.83,109.0,103.3,0.526,974320.2,974320.2,16529,0,0,0,L,1122011218,1,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868316,225093.00
02/22/2019 15:45,2,5.611,ACTIVE,215.09,363.09,60.054,1550868304,"201051344000685","174011545737251",29.76,25.30,0,337.54,402.46,169.1,161.3,0.822,1206406.7,1206406.7,16512,0,0,0,L,1122011218,1,124.27,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868317,225094.00
02/22/2019 15:45,2,5.707,ACTIVE,216.45,363.69,60.012,1550868304,"201051344000651","174011545737251",29.54,27.00,0,338.44,404.87,170.6,162.8,0.782,1200231.6,1200231.6,16490,0,0,0,L,1122011218,1,124.49,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868318,225095.00
02/22/2019 15:45,2,5.811,ACTIVE,217.13,364.89,60.038,1550868304,"201051344000594","174011545737251",30.20,29.50,0,342.05,411.78,177.6,169.5,0.822,1215114.4,1215114.4,40317,0,0,0,L,1122011218,1,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868319,225096.00
02/22/2019 15:45,2,5.779,ACTIVE,218.93,369.70,60.006,1550868304,"201051344000469","174011545737251",30.53,17.80,0,342.05,413.59,178.7,170.5,0.840,1199434.8,1199434.8,8579,0,0,0,L,1122011218,1,124.04,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868320,225097.00
02/22/2019 15:45,2,5.838,ACTIVE,216.22,364.59,60.006,1550868304,"201051344000585","174011545737251",29.76,27.80,0,337.24,403.67,175.9,167.9,0.818,1214913.6,1214913.6,16544,0,0,0,L,1122011218,1,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868321,225098.00
02/22/2019 15:45,2,5.961,ACTIVE,219.39,370.30,60.043,1550868304,"201051344000853","174011545737251",30.02,26.30,0,343.55,413.89,181.1,172.9,0.826,1217848.4,1217848.4,8217,0,0,0,L,1122011218,1,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868321,225099.00
02/22/2019 15:45,2,2.607,ACTIVE,215.09,371.21,60.038,1550868304,"201051344001145","174011545737251",33.79,25.50,0,336.34,403.37,89.3,84.3,0.415,1213760.4,1213760.4,16462,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868323,225100.00
02/22/2019 15:45,2,5.518,ACTIVE,215.77,363.09,60.033,1550868304,"201051344000438","174011545737251",30.08,27.00,0,336.94,401.86,168.0,160.3,0.791,1207881.8,1207881.8,16509,0,0,0,L,1122011218,1,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868324,225101.00
02/22/2019 15:45,2,5.602,ACTIVE,216.00,360.99,60.017,1550868304,"201051344001135","174011545737251",29.86,29.30,0,336.64,402.16,169.3,161.5,0.787,1195961.2,1195961.2,16462,0,0,0,L,1122011218,1,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868324,225102.00
02/22/2019 15:45,2,5.939,ACTIVE,218.48,366.70,60.070,1550868304,"201051344000983","174011545737251",30.14,23.50,0,341.45,419.30,181.2,173.0,0.849,1216685.9,1216685.9,8219,0,0,0,L,1122011218,1,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868325,225103.00
02/22/2019 15:45,2,5.643,ACTIVE,216.22,363.09,59.959,1550868304,"201051344001203","174011545737251",29.92,27.50,0,339.04,403.07,170.9,163.0,0.804,1204857.4,1204857.4,16503,0,0,0,L,1122011218,1,124.49,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868326,225104.00
02/22/2019 15:45,2,5.506,ACTIVE,214.87,360.99,60.022,1550868304,"201051344001230","174011545737251",29.92,26.50,0,338.14,399.16,166.8,159.1,0.773,1199309.3,1199309.3,16311,0,0,0,L,1122011218,1,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868327,225105.00
02/22/2019 15:45,2,5.512,ACTIVE,214.87,362.49,60.012,1550868304,"201051344000646","174011545737251",30.20,27.50,0,336.34,403.37,168.5,160.7,0.800,1193926.7,1193926.7,16474,0,0,0,L,1122011218,1,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868328,225106.00
02/22/2019 15:45,2,5.857,ACTIVE,217.80,365.80,60.028,1550868304,"201051344000867","174011545737251",29.92,26.00,0,342.05,411.48,177.4,169.3,0.813,1196027.4,1196027.4,40362,0,0,0,L,1122011218,1,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868329,225107.00
02/22/2019 15:45,2,5.871,ACTIVE,218.03,369.40,60.006,1550868304,"201051344000633","174011545737251",29.76,30.00,0,341.75,412.38,176.9,168.9,0.844,1194995.7,1194995.7,40423,0,0,0,L,1122011218,1,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868330,225108.00
02/22/2019 15:45,2,5.512,ACTIVE,215.09,361.59,60.028,1550868304,"201051344000955","174011545737251",29.94,29.30,0,336.94,402.77,167.0,159.3,0.787,1213146.8,1213146.8,16500,0,0,0,L,1122011218,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868331,225109.00
02/22/2019 15:45,2,5.889,ACTIVE,218.26,367.90,59.996,1550868304,"201051344000648","174011545737251",29.82,24.00,0,342.65,411.48,177.9,169.8,0.818,1205977.7,1205977.7,39951,0,0,0,L,1122011218,1,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868332,225110.00
02/22/2019 15:45,2,5.988,ACTIVE,218.48,367.90,60.033,1550868304,"201051344000645","174011545737251",29.60,25.00,0,340.85,412.08,179.5,171.3,0.791,1210950.7,1210950.7,39909,0,0,0,L,1122011218,1,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868333,225111.00
02/22/2019 15:45,2,5.908,ACTIVE,218.48,368.20,59.985,1550868304,"201051344000569","174011545737251",30.14,22.50,0,341.75,415.99,180.3,172.1,0.835,1227303.2,1227303.2,8144,0,0,0,L,1122011218,1,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868334,225112.00
02/22/2019 15:45,2,5.930,ACTIVE,218.71,373.91,60.054,1550868304,"179051228000119","174011545737251",30.18,30.50,0,348.36,416.89,181.1,172.9,0.857,15026.9,15026.9,8199,0,0,0,L,46974696,1,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550868335,225113.00
02/22/2019 16:00,2,5.254,ACTIVE,218.71,367.30,60.028,1550869204,"201051344000579","174011545737251",30.20,25.80,0,342.95,406.37,160.7,153.2,0.747,1224504.4,1224504.4,8583,0,0,0,L,1122011218,1,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869205,225114.00
02/22/2019 16:00,2,5.207,ACTIVE,216.22,360.38,59.985,1550869204,"201051344001025","174011545737251",30.10,29.00,0,336.94,402.46,158.6,151.2,0.720,1209024.9,1209024.9,16510,0,0,0,L,1122011218,1,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869206,225115.00
02/22/2019 16:00,2,4.973,ACTIVE,216.00,357.38,59.964,1550869204,"201051344001093","174011545737251",20.10,22.00,0,339.04,381.73,101.3,95.8,0.455,1196111.7,1196111.7,16502,0,0,0,L,1122011218,1,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869207,225116.00
02/22/2019 16:00,2,5.355,ACTIVE,218.03,367.30,60.043,1550869204,"201051344000458","174011545737251",30.40,23.50,0,342.95,408.18,164.8,157.2,0.773,1212078.9,1212078.9,8298,0,0,0,L,1122011218,1,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869208,225117.00
02/22/2019 16:00,2,5.018,ACTIVE,215.32,361.29,60.001,1550869204,"201051344000890","174011545737251",30.10,26.50,0,337.54,398.86,153.0,145.7,0.716,1205432.1,1205432.1,16459,0,0,0,L,1122011218,1,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869209,225118.00
02/22/2019 16:00,2,5.336,ACTIVE,218.48,362.79,59.996,1550869204,"201051344000988","174011545737251",19.66,18.70,0,343.85,388.94,106.2,100.6,0.499,943286.6,943286.6,8648,0,0,0,L,1122011218,1,123.81,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869210,225119.00
02/22/2019 16:00,2,5.082,ACTIVE,216.45,361.59,60.012,1550869204,"201051344000582","174011545737251",29.92,25.00,0,336.94,401.26,153.8,146.6,0.707,1185251.0,1185251.0,16429,0,0,0,L,1122011218,1,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869211,225120.00
02/22/2019 16:00,2,5.289,ACTIVE,217.13,363.99,59.985,1550869204,"201051344000868","174011545737251",30.43,19.00,0,342.95,406.97,163.1,155.5,0.742,1197381.3,1197381.3,40335,0,0,0,L,1122011218,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869212,225121.00
02/22/2019 16:00,2,5.324,ACTIVE,218.48,363.69,60.017,1550869204,"201051344000576","174011545737251",29.96,24.30,0,342.65,407.57,161.5,153.9,0.742,1213927.8,1213927.8,12401,0,0,0,L,1122011218,1,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869213,225122.00
02/22/2019 16:00,2,5.250,ACTIVE,218.48,365.19,60.006,1550869204,"201051344001158","174011545737251",29.98,21.80,0,342.65,406.07,159.3,151.8,0.756,1190494.4,1190494.4,8627,0,0,0,L,1122011218,1,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869214,225123.00
02/22/2019 16:00,2,5.178,ACTIVE,216.22,360.99,60.017,1550869204,"201051344000917","174011545737251",30.12,25.00,0,336.94,398.86,157.9,150.4,0.747,1202160.6,1202160.6,16292,0,0,0,L,1122011218,1,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869215,225124.00
02/22/2019 16:00,2,4.990,ACTIVE,215.54,355.58,60.038,1550869204,"201051344000417","174011545737251",19.64,25.80,0,338.74,381.12,99.4,94.0,0.464,974344.9,974344.9,16530,0,0,0,L,1122011218,1,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869216,225125.00
02/22/2019 16:00,2,5.059,ACTIVE,215.09,361.29,60.038,1550869204,"201051344000685","174011545737251",30.00,25.00,0,337.54,398.26,153.7,146.4,0.747,1206445.1,1206445.1,16513,0,0,0,L,1122011218,1,124.27,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869217,225126.00
02/22/2019 16:00,2,5.137,ACTIVE,216.22,361.89,60.017,1550869204,"201051344000651","174011545737251",30.06,25.50,0,339.34,400.36,156.4,149.0,0.712,1200270.6,1200270.6,16491,0,0,0,L,1122011218,1,124.49,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869218,225127.00
02/22/2019 16:00,2,5.232,ACTIVE,216.67,364.59,60.006,1550869204,"201051344000594","174011545737251",30.57,27.80,0,342.65,407.57,162.0,154.4,0.747,1215154.9,1215154.9,40318,0,0,0,L,1122011218,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869219,225128.00
02/22/2019 16:00,2,5.217,ACTIVE,218.48,367.00,60.012,1550869204,"201051344000469","174011545737251",30.77,15.80,0,342.05,407.57,162.5,154.9,0.769,1199475.6,1199475.6,8580,0,0,0,L,1122011218,1,123.59,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869220,225129.00
02/22/2019 16:00,2,5.266,ACTIVE,216.45,363.69,59.932,1550869204,"201051344000585","174011545737251",30.10,26.00,0,337.24,400.36,160.5,153.0,0.742,1214953.8,1214953.8,16545,0,0,0,L,1122011218,1,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869220,225130.00
02/22/2019 16:00,2,5.330,ACTIVE,218.71,367.60,60.017,1550869204,"201051344000853","174011545737251",30.53,24.30,0,344.15,409.68,164.7,157.1,0.756,1217889.7,1217889.7,8218,0,0,0,L,1122011218,1,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869221,225131.00
02/22/2019 16:00,2,5.102,ACTIVE,215.54,361.89,60.001,1550869204,"201051344001145","174011545737251",29.98,24.80,0,337.54,397.66,154.8,147.5,0.716,1213794.9,1213794.9,16463,0,0,0,L,1122011218,1,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869222,225132.00
02/22/2019 16:00,2,4.986,ACTIVE,216.00,361.89,60.033,1550869204,"201051344000438","174011545737251",30.26,26.30,0,337.84,398.56,152.8,145.5,0.720,1207920.1,1207920.1,16510,0,0,0,L,1122011218,1,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869223,225133.00
02/22/2019 16:00,2,5.084,ACTIVE,216.00,360.69,59.996,1550869204,"201051344001135","174011545737251",30.00,28.00,0,337.54,398.56,154.4,147.1,0.716,1195999.8,1195999.8,16463,0,0,0,L,1122011218,1,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869224,225134.00
02/22/2019 16:00,2,5.385,ACTIVE,218.26,366.40,60.006,1550869204,"201051344000983","174011545737251",30.28,22.00,0,342.05,408.18,165.0,157.3,0.765,1216727.2,1216727.2,8220,0,0,0,L,1122011218,1,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869225,225135.00
02/22/2019 16:00,2,5.104,ACTIVE,216.45,361.29,59.953,1550869204,"201051344001203","174011545737251",30.20,26.50,0,339.04,400.96,156.1,148.7,0.729,1204896.4,1204896.4,16504,0,0,0,L,1122011218,1,124.49,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869226,225136.00
02/22/2019 16:00,2,5.014,ACTIVE,215.09,359.78,60.022,1550869204,"201051344001230","174011545737251",29.92,25.80,0,338.14,398.86,151.9,144.7,0.707,1199347.2,1199347.2,16312,0,0,0,L,1122011218,1,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869227,225137.00
02/22/2019 16:00,2,5.051,ACTIVE,215.32,361.59,60.006,1550869204,"201051344000646","174011545737251",30.00,26.00,0,336.34,399.76,153.4,146.2,0.738,1193965.1,1193965.1,16475,0,0,0,L,1122011218,1,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869228,225138.00
02/22/2019 16:00,2,5.295,ACTIVE,217.35,363.09,60.028,1550869204,"201051344000867","174011545737251",30.10,24.80,0,343.25,406.37,161.4,153.8,0.729,1196067.8,1196067.8,40363,0,0,0,L,1122011218,1,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869229,225139.00
02/22/2019 16:00,2,5.266,ACTIVE,217.35,364.29,60.028,1550869204,"201051344000633","174011545737251",30.22,28.50,0,341.45,406.67,161.2,153.7,0.751,1195036.0,1195036.0,40424,0,0,0,L,1122011218,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869230,225140.00
02/22/2019 16:00,2,4.916,ACTIVE,215.32,361.29,59.980,1550869204,"201051344000955","174011545737251",30.42,29.00,0,337.84,397.96,151.4,144.2,0.725,1213184.8,1213184.8,16501,0,0,0,L,1122011218,1,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869231,225141.00
02/22/2019 16:00,2,5.277,ACTIVE,217.58,365.19,60.033,1550869204,"201051344000648","174011545737251",30.32,21.80,0,342.35,407.87,162.0,154.5,0.742,1206018.3,1206018.3,39952,0,0,0,L,1122011218,1,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869232,225142.00
02/22/2019 16:00,2,5.389,ACTIVE,218.03,367.30,60.017,1550869204,"201051344000645","174011545737251",29.96,23.30,0,342.95,406.97,163.5,155.9,0.765,1210991.6,1210991.6,39910,0,0,0,L,1122011218,1,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869233,225143.00
02/22/2019 16:00,2,5.307,ACTIVE,217.80,365.80,60.033,1550869204,"201051344000569","174011545737251",30.55,21.30,0,342.35,407.57,164.1,156.4,0.747,1227344.3,1227344.3,8145,0,0,0,L,1122011218,1,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869233,225144.00
02/22/2019 16:00,2,5.385,ACTIVE,218.03,371.81,60.022,1550869204,"179051228000119","174011545737251",30.28,28.50,0,348.06,412.38,165.1,157.4,0.782,15068.2,15068.2,8200,0,0,0,L,46974696,1,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550869234,225145.00
02/22/2019 16:15,2,4.697,ACTIVE,218.03,363.69,60.022,1550870104,"201051344000579","174011545737251",30.40,24.30,0,343.25,402.16,144.6,137.6,0.681,1224540.5,1224540.5,8584,0,0,0,L,1122011218,1,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870105,225146.00
02/22/2019 16:15,2,4.576,ACTIVE,215.54,358.88,60.006,1550870104,"201051344001025","174011545737251",30.93,27.00,0,338.14,395.25,143.4,136.5,0.641,1209060.7,1209060.7,16511,0,0,0,L,1122011218,1,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870106,225147.00
02/22/2019 16:15,2,4.469,ACTIVE,215.54,354.97,59.985,1550870104,"201051344001093","174011545737251",20.14,21.50,0,339.34,378.72,91.2,86.1,0.415,1196134.4,1196134.4,16503,0,0,0,L,1122011218,1,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870107,225148.00
02/22/2019 16:15,2,4.834,ACTIVE,217.80,364.89,60.001,1550870104,"201051344000458","174011545737251",30.42,21.30,0,342.35,403.07,148.9,141.8,0.698,1212116.2,1212116.2,8299,0,0,0,L,1122011218,1,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870108,225149.00
02/22/2019 16:15,2,4.506,ACTIVE,214.87,356.78,60.028,1550870104,"201051344000890","174011545737251",30.38,25.50,0,338.44,394.95,138.6,131.9,0.645,1205466.6,1205466.6,16460,0,0,0,L,1122011218,1,123.81,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870109,225150.00
02/22/2019 16:15,2,4.748,ACTIVE,217.80,359.78,60.006,1550870104,"201051344000988","174011545737251",19.92,17.50,0,344.15,386.83,95.8,90.6,0.442,943310.4,943310.4,8649,0,0,0,L,1122011218,1,123.59,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870110,225151.00
02/22/2019 16:15,2,4.553,ACTIVE,216.00,358.58,59.969,1550870104,"201051344000582","174011545737251",30.20,24.80,0,337.54,395.85,139.2,132.4,0.641,1185285.8,1185285.8,16430,0,0,0,L,1122011218,1,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870111,225152.00
02/22/2019 16:15,2,4.764,ACTIVE,216.67,361.89,59.996,1550870104,"201051344000868","174011545737251",30.38,17.80,0,343.25,402.46,146.6,139.5,0.667,1197417.9,1197417.9,40336,0,0,0,L,1122011218,1,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870112,225153.00
02/22/2019 16:15,2,4.732,ACTIVE,218.03,367.00,59.975,1550870104,"201051344000576","174011545737251",30.38,22.80,0,342.05,402.77,145.7,138.7,0.681,1213964.2,1213964.2,12402,0,0,0,L,1122011218,1,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870113,225154.00
02/22/2019 16:15,2,4.646,ACTIVE,218.03,362.79,60.001,1550870104,"201051344001158","174011545737251",30.47,20.70,0,342.35,401.56,143.4,136.5,0.667,1190530.3,1190530.3,8628,0,0,0,L,1122011218,1,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870114,225155.00
02/22/2019 16:15,2,4.631,ACTIVE,215.54,360.38,60.001,1550870104,"201051344000917","174011545737251",30.47,24.30,0,336.64,395.55,142.8,135.9,0.676,1202196.3,1202196.3,16293,0,0,0,L,1122011218,1,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870115,225156.00
02/22/2019 16:15,2,4.459,ACTIVE,215.09,354.97,59.964,1550870104,"201051344000417","174011545737251",19.92,24.50,0,339.34,377.82,90.0,85.0,0.429,974367.1,974367.1,16531,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870116,225157.00
02/22/2019 16:15,2,4.488,ACTIVE,214.87,358.58,59.990,1550870104,"201051344000685","174011545737251",30.59,24.30,0,336.94,394.05,139.0,132.2,0.685,1206479.8,1206479.8,16514,0,0,0,L,1122011218,1,124.04,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870117,225158.00
02/22/2019 16:15,2,4.582,ACTIVE,215.77,360.08,59.948,1550870104,"201051344000651","174011545737251",30.40,24.50,0,338.74,395.25,141.1,134.2,0.650,1200305.8,1200305.8,16492,0,0,0,L,1122011218,1,124.27,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870118,225159.00
02/22/2019 16:15,2,4.688,ACTIVE,216.45,361.89,60.028,1550870104,"201051344000594","174011545737251",30.77,27.00,0,339.34,402.16,146.0,139.0,0.681,1215191.5,1215191.5,40319,0,0,0,L,1122011218,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870119,225160.00
02/22/2019 16:15,2,4.664,ACTIVE,217.80,363.69,59.996,1550870104,"201051344000469","174011545737251",30.93,15.00,0,342.95,403.07,146.1,139.1,0.694,1199512.1,1199512.1,8581,0,0,0,L,1122011218,1,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870120,225161.00
02/22/2019 16:15,2,4.680,ACTIVE,215.77,357.38,60.012,1550870104,"201051344000585","174011545737251",30.73,24.30,0,337.54,396.75,145.6,138.6,0.672,1214990.1,1214990.1,16546,0,0,0,L,1122011218,1,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870121,225162.00
02/22/2019 16:15,2,4.768,ACTIVE,218.26,363.99,59.959,1550870104,"201051344000853","174011545737251",30.79,22.30,0,342.05,403.37,148.7,141.6,0.681,1217926.8,1217926.8,8219,0,0,0,L,1122011218,1,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870121,225163.00
02/22/2019 16:15,2,4.570,ACTIVE,214.64,357.98,59.911,1550870104,"201051344001145","174011545737251",30.45,23.30,0,338.14,394.65,141.0,134.2,0.658,1213829.9,1213829.9,16464,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870122,225164.00
02/22/2019 16:15,2,4.459,ACTIVE,215.32,360.08,60.001,1550870104,"201051344000438","174011545737251",30.59,24.30,0,338.44,394.35,138.0,131.3,0.650,1207954.5,1207954.5,16511,0,0,0,L,1122011218,1,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870123,225165.00
02/22/2019 16:15,2,4.555,ACTIVE,215.32,357.68,59.953,1550870104,"201051344001135","174011545737251",30.24,27.00,0,337.84,394.05,139.5,132.7,0.641,1196034.6,1196034.6,16464,0,0,0,L,1122011218,1,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870124,225166.00
02/22/2019 16:15,2,4.711,ACTIVE,217.80,365.49,59.985,1550870104,"201051344000983","174011545737251",31.17,20.00,0,342.35,403.37,148.5,141.4,0.703,1216764.4,1216764.4,8221,0,0,0,L,1122011218,1,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870125,225167.00
02/22/2019 16:15,2,4.574,ACTIVE,215.54,359.78,60.001,1550870104,"201051344001203","174011545737251",30.42,25.50,0,338.44,395.25,140.8,134.0,0.663,1204931.6,1204931.6,16505,0,0,0,L,1122011218,1,124.27,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870126,225168.00
02/22/2019 16:15,2,4.441,ACTIVE,214.41,357.98,60.017,1550870104,"201051344001230","174011545737251",30.55,24.00,0,337.84,394.05,137.5,130.8,0.645,1199381.5,1199381.5,16313,0,0,0,L,1122011218,1,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870127,225169.00
02/22/2019 16:15,2,4.498,ACTIVE,214.41,359.18,60.028,1550870104,"201051344000646","174011545737251",30.49,25.00,0,337.54,395.25,138.9,132.2,0.658,1193999.8,1193999.8,16476,0,0,0,L,1122011218,1,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870128,225170.00
02/22/2019 16:15,2,4.717,ACTIVE,217.13,362.19,60.012,1550870104,"201051344000867","174011545737251",30.38,22.50,0,343.85,400.96,145.0,138.1,0.654,1196104.1,1196104.1,40364,0,0,0,L,1122011218,1,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870129,225171.00
02/22/2019 16:15,2,4.713,ACTIVE,217.13,362.19,60.012,1550870104,"201051344000633","174011545737251",30.40,27.50,0,342.05,401.56,145.1,138.1,0.667,1195072.3,1195072.3,40425,0,0,0,L,1122011218,1,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870130,225172.00
02/22/2019 16:15,2,4.359,ACTIVE,214.64,357.08,60.001,1550870104,"201051344000955","174011545737251",30.89,27.00,0,337.84,393.75,136.3,129.6,0.645,1213218.9,1213218.9,16502,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870131,225173.00
02/22/2019 16:15,2,4.732,ACTIVE,217.58,363.69,59.996,1550870104,"201051344000648","174011545737251",30.45,20.70,0,342.95,403.07,145.9,138.9,0.681,1206054.8,1206054.8,39953,0,0,0,L,1122011218,1,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870132,225174.00
02/22/2019 16:15,2,4.773,ACTIVE,217.58,363.99,59.980,1550870104,"201051344000645","174011545737251",30.42,22.30,0,342.35,403.07,147.1,140.0,0.672,1211028.4,1211028.4,39911,0,0,0,L,1122011218,1,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870133,225175.00
02/22/2019 16:15,2,4.713,ACTIVE,217.58,364.29,60.022,1550870104,"201051344000569","174011545737251",30.95,19.50,0,342.35,403.07,147.7,140.6,0.689,1227381.3,1227381.3,8146,0,0,0,L,1122011218,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870134,225176.00
02/22/2019 16:15,2,4.760,ACTIVE,217.58,368.80,59.990,1550870104,"179051228000119","174011545737251",30.87,26.80,0,344.76,406.37,148.8,141.7,0.698,15105.5,15105.5,8201,0,0,0,L,46974696,1,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550870135,225177.00
02/22/2019 16:30,2,4.043,ACTIVE,217.13,360.38,59.996,1550871004,"201051344000579","174011545737251",30.91,22.80,0,344.45,397.05,126.5,120.2,0.592,1224572.6,1224572.6,8585,0,0,0,L,1122011218,1,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871005,225178.00
02/22/2019 16:30,2,3.996,ACTIVE,214.87,356.18,60.038,1550871004,"201051344001025","174011545737251",30.93,25.80,0,339.04,391.04,125.2,118.9,0.566,1209092.5,1209092.5,16512,0,0,0,L,1122011218,1,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871007,225179.00
02/22/2019 16:30,2,3.908,ACTIVE,215.09,353.17,60.049,1550871004,"201051344001093","174011545737251",20.10,21.00,0,339.34,375.11,79.5,74.9,0.362,1196154.4,1196154.4,16504,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871008,225180.00
02/22/2019 16:30,2,4.182,ACTIVE,216.90,360.99,60.006,1550871004,"201051344000458","174011545737251",30.79,20.30,0,343.85,398.56,130.4,123.9,0.623,1212149.2,1212149.2,8300,0,0,0,L,1122011218,1,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871009,225181.00
02/22/2019 16:30,2,3.939,ACTIVE,214.41,354.67,60.022,1550871004,"201051344000890","174011545737251",30.42,24.50,0,338.74,389.54,121.3,115.2,0.557,1205497.3,1205497.3,16461,0,0,0,L,1122011218,1,123.36,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871010,225182.00
02/22/2019 16:30,2,4.119,ACTIVE,216.90,357.68,60.028,1550871004,"201051344000988","174011545737251",20.06,17.30,0,344.15,382.63,83.8,78.9,0.389,943331.4,943331.4,8650,0,0,0,L,1122011218,1,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871011,225183.00
02/22/2019 16:30,2,3.951,ACTIVE,215.09,357.38,59.985,1550871004,"201051344000582","174011545737251",30.43,23.50,0,337.84,391.34,121.9,115.8,0.561,1185316.6,1185316.6,16431,0,0,0,L,1122011218,1,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871012,225184.00
02/22/2019 16:30,2,4.131,ACTIVE,216.00,359.78,60.028,1550871004,"201051344000868","174011545737251",30.49,16.30,0,342.95,396.15,127.6,121.2,0.583,1197450.4,1197450.4,40337,0,0,0,L,1122011218,1,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871013,225185.00
02/22/2019 16:30,2,4.109,ACTIVE,216.90,360.99,60.022,1550871004,"201051344000576","174011545737251",30.53,21.80,0,342.95,397.96,127.0,120.7,0.605,1213996.4,1213996.4,12403,0,0,0,L,1122011218,1,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871014,225186.00
02/22/2019 16:30,2,4.080,ACTIVE,216.90,360.38,60.022,1550871004,"201051344001158","174011545737251",30.30,20.70,0,344.45,396.75,125.2,119.0,0.588,1190562.1,1190562.1,8629,0,0,0,L,1122011218,1,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871015,225187.00
02/22/2019 16:30,2,3.998,ACTIVE,215.09,357.38,60.043,1550871004,"201051344000917","174011545737251",30.89,23.30,0,336.94,390.14,125.1,118.8,0.588,1202228.0,1202228.0,16294,0,0,0,L,1122011218,1,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871016,225188.00
02/22/2019 16:30,2,3.887,ACTIVE,214.64,352.27,60.028,1550871004,"201051344000417","174011545737251",20.02,23.30,0,338.44,375.71,78.9,74.2,0.380,974386.9,974386.9,16532,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871017,225189.00
02/22/2019 16:30,2,3.920,ACTIVE,214.41,357.38,60.006,1550871004,"201051344000685","174011545737251",30.73,23.30,0,338.74,389.84,121.9,115.7,0.592,1206510.6,1206510.6,16515,0,0,0,L,1122011218,1,123.81,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871018,225190.00
02/22/2019 16:30,2,4.004,ACTIVE,215.32,356.18,60.012,1550871004,"201051344000651","174011545737251",30.45,23.50,0,338.44,389.84,123.6,117.3,0.566,1200337.2,1200337.2,16493,0,0,0,L,1122011218,1,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871019,225191.00
02/22/2019 16:30,2,4.102,ACTIVE,215.54,360.38,60.028,1550871004,"201051344000594","174011545737251",30.73,25.30,0,338.44,395.25,127.5,121.2,0.588,1215223.9,1215223.9,40320,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871020,225192.00
02/22/2019 16:30,2,4.092,ACTIVE,217.13,361.89,60.012,1550871004,"201051344000469","174011545737251",30.69,14.30,0,344.15,397.66,127.3,120.9,0.614,1199544.4,1199544.4,8582,0,0,0,L,1122011218,1,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871021,225193.00
02/22/2019 16:30,2,4.123,ACTIVE,215.32,355.88,60.022,1550871004,"201051344000585","174011545737251",30.61,23.50,0,336.94,391.94,127.8,121.4,0.588,1215022.5,1215022.5,16547,0,0,0,L,1122011218,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871022,225194.00
02/22/2019 16:30,2,4.162,ACTIVE,217.58,363.09,60.012,1550871004,"201051344000853","174011545737251",30.83,21.80,0,344.15,396.75,130.0,123.5,0.579,1217959.8,1217959.8,8220,0,0,0,L,1122011218,1,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871023,225195.00
02/22/2019 16:30,2,3.996,ACTIVE,214.41,357.98,59.975,1550871004,"201051344001145","174011545737251",30.57,22.30,0,339.04,390.74,123.8,117.5,0.566,1213861.2,1213861.2,16465,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871024,225196.00
02/22/2019 16:30,2,3.867,ACTIVE,214.87,357.08,59.980,1550871004,"201051344000438","174011545737251",30.83,23.50,0,338.74,390.14,120.8,114.7,0.575,1207985.1,1207985.1,16512,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871025,225197.00
02/22/2019 16:30,2,3.953,ACTIVE,214.87,355.58,59.980,1550871004,"201051344001135","174011545737251",30.45,25.50,0,339.04,389.54,121.9,115.7,0.561,1196065.5,1196065.5,16465,0,0,0,L,1122011218,1,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871025,225198.00
02/22/2019 16:30,2,4.176,ACTIVE,216.90,361.59,60.012,1550871004,"201051344000983","174011545737251",30.83,19.50,0,343.85,398.26,130.4,123.9,0.619,1216797.4,1216797.4,8222,0,0,0,L,1122011218,1,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871026,225199.00
02/22/2019 16:30,2,3.963,ACTIVE,215.32,355.88,60.001,1550871004,"201051344001203","174011545737251",30.57,25.50,0,338.44,390.14,122.7,116.5,0.579,1204962.8,1204962.8,16506,0,0,0,L,1122011218,1,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871027,225200.00
02/22/2019 16:30,2,3.877,ACTIVE,214.19,354.97,59.964,1550871004,"201051344001230","174011545737251",30.61,23.50,0,338.14,388.94,120.2,114.1,0.561,1199412.0,1199412.0,16314,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871028,225201.00
02/22/2019 16:30,2,3.879,ACTIVE,214.19,355.58,59.996,1550871004,"201051344000646","174011545737251",30.79,23.50,0,338.44,390.74,121.0,114.9,0.575,1194030.6,1194030.6,16477,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871029,225202.00
02/22/2019 16:30,2,4.107,ACTIVE,216.22,358.88,59.980,1550871004,"201051344000867","174011545737251",30.36,21.50,0,342.65,395.25,126.2,119.9,0.583,1196136.2,1196136.2,40365,0,0,0,L,1122011218,1,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871030,225203.00
02/22/2019 16:30,2,4.062,ACTIVE,216.45,361.59,60.006,1550871004,"201051344000633","174011545737251",30.69,26.00,0,341.15,400.06,126.3,119.9,0.601,1195104.4,1195104.4,40426,0,0,0,L,1122011218,1,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871031,225204.00
02/22/2019 16:30,2,3.783,ACTIVE,214.19,354.67,59.985,1550871004,"201051344000955","174011545737251",30.99,25.50,0,339.34,388.64,118.8,112.7,0.561,1213249.1,1213249.1,16503,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871032,225205.00
02/22/2019 16:30,2,4.111,ACTIVE,216.45,360.38,60.001,1550871004,"201051344000648","174011545737251",30.59,19.50,0,344.15,397.96,127.4,121.1,0.588,1206087.1,1206087.1,39954,0,0,0,L,1122011218,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871033,225206.00
02/22/2019 16:30,2,4.146,ACTIVE,216.67,360.08,59.980,1550871004,"201051344000645","174011545737251",30.53,21.50,0,344.76,397.35,128.3,121.9,0.583,1211061.0,1211061.0,39912,0,0,0,L,1122011218,1,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871034,225207.00
02/22/2019 16:30,2,4.146,ACTIVE,216.67,360.69,59.990,1550871004,"201051344000569","174011545737251",30.63,18.70,0,343.85,397.96,128.6,122.2,0.597,1227414.0,1227414.0,8147,0,0,0,L,1122011218,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871035,225208.00
02/22/2019 16:30,2,4.176,ACTIVE,216.67,366.10,60.006,1550871004,"179051228000119","174011545737251",30.69,25.50,0,343.85,398.86,129.7,123.3,0.619,15138.4,15138.4,8202,0,0,0,L,46974696,1,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871036,225209.00
02/22/2019 16:45,2,3.410,ACTIVE,216.45,359.78,59.990,1550871905,"201051344000579","174011545737251",30.87,21.30,0,343.85,391.94,106.7,101.0,0.495,1224600.2,1224600.2,8586,0,0,0,L,1122011218,1,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871906,225210.00
02/22/2019 16:45,2,3.381,ACTIVE,214.19,355.28,59.980,1550871905,"201051344001025","174011545737251",30.85,25.50,0,336.64,385.93,105.5,100.0,0.460,1209119.8,1209119.8,16513,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871907,225211.00
02/22/2019 16:45,2,3.242,ACTIVE,214.41,360.69,60.059,1550871905,"201051344001093","174011545737251",20.30,17.80,0,322.51,396.15,66.6,62.4,0.557,1196171.5,1196171.5,16505,0,0,0,L,1122011218,1,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871908,225212.00
02/22/2019 16:45,2,3.523,ACTIVE,216.22,358.88,60.028,1550871905,"201051344000458","174011545737251",30.89,19.00,0,343.85,391.64,110.2,104.5,0.517,1212177.6,1212177.6,8301,0,0,0,L,1122011218,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871909,225213.00
02/22/2019 16:45,2,3.301,ACTIVE,213.74,353.47,60.017,1550871905,"201051344000890","174011545737251",30.63,23.80,0,339.65,384.43,102.4,96.9,0.473,1205523.7,1205523.7,16462,0,0,0,L,1122011218,1,123.14,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871910,225214.00
