ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 16:45,2,3.406,ACTIVE,216.22,366.10,60.012,1550871905,"201051344000988","174011545737251",20.42,14.00,0,328.82,396.45,70.4,66.0,0.579,943349.5,943349.5,8651,0,0,0,L,1122011218,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871911,225215.00
02/22/2019 16:45,2,3.270,ACTIVE,214.64,355.28,60.028,1550871905,"201051344000582","174011545737251",30.89,22.00,0,338.44,385.93,102.3,96.8,0.464,1185343.0,1185343.0,16432,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871912,225216.00
02/22/2019 16:45,2,3.404,ACTIVE,215.54,357.98,59.996,1550871905,"201051344000868","174011545737251",31.09,15.50,0,339.65,387.44,107.2,101.6,0.486,1197478.1,1197478.1,40338,0,0,0,L,1122011218,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871912,225217.00
02/22/2019 16:45,2,3.395,ACTIVE,216.67,361.59,60.012,1550871905,"201051344000576","174011545737251",31.01,19.80,0,343.55,392.25,106.7,101.0,0.495,1214024.0,1214024.0,12404,0,0,0,L,1122011218,1,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871913,225218.00
02/22/2019 16:45,2,3.346,ACTIVE,216.45,359.48,60.012,1550871905,"201051344001158","174011545737251",31.07,18.00,0,343.55,390.74,105.3,99.7,0.495,1190589.3,1190589.3,8630,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871914,225219.00
02/22/2019 16:45,2,3.359,ACTIVE,214.41,354.67,60.012,1550871905,"201051344000917","174011545737251",30.91,22.00,0,338.14,385.93,105.2,99.6,0.491,1202255.1,1202255.1,16295,0,0,0,L,1122011218,1,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871915,225220.00
02/22/2019 16:45,2,3.248,ACTIVE,214.19,361.59,59.985,1550871905,"201051344000417","174011545737251",20.18,20.00,0,322.51,397.66,66.4,62.1,0.566,974403.9,974403.9,16533,0,0,0,L,1122011218,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871916,225221.00
02/22/2019 16:45,2,3.258,ACTIVE,213.96,355.88,60.017,1550871905,"201051344000685","174011545737251",31.05,21.30,0,339.04,385.03,102.4,96.9,0.499,1206537.1,1206537.1,16516,0,0,0,L,1122011218,1,123.59,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871917,225222.00
02/22/2019 16:45,2,3.336,ACTIVE,214.19,356.18,60.017,1550871905,"201051344000651","174011545737251",30.73,22.00,0,338.74,386.23,103.8,98.3,0.482,1200363.9,1200363.9,16494,0,0,0,L,1122011218,1,123.36,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871918,225223.00
02/22/2019 16:45,2,3.406,ACTIVE,215.09,357.98,60.006,1550871905,"201051344000594","174011545737251",31.05,23.80,0,338.74,388.94,107.2,101.5,0.491,1215251.6,1215251.6,40321,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871919,225224.00
02/22/2019 16:45,2,3.357,ACTIVE,216.45,360.69,59.980,1550871905,"201051344000469","174011545737251",31.37,13.00,0,343.25,391.34,106.8,101.1,0.508,1199572.0,1199572.0,8583,0,0,0,L,1122011218,1,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871920,225225.00
02/22/2019 16:45,2,3.430,ACTIVE,214.64,355.58,59.990,1550871905,"201051344000585","174011545737251",31.07,21.50,0,338.14,385.63,108.0,102.3,0.499,1215050.3,1215050.3,16548,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871921,225226.00
02/22/2019 16:45,2,3.488,ACTIVE,216.90,361.29,60.043,1550871905,"201051344000853","174011545737251",30.95,20.00,0,345.06,391.94,109.3,103.6,0.491,1217988.0,1217988.0,8221,0,0,0,L,1122011218,1,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871922,225227.00
02/22/2019 16:45,2,3.287,ACTIVE,213.96,355.58,60.033,1550871905,"201051344001145","174011545737251",31.17,21.30,0,339.34,386.53,103.8,98.3,0.473,1213888.1,1213888.1,16466,0,0,0,L,1122011218,1,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871923,225228.00
02/22/2019 16:45,2,3.207,ACTIVE,214.41,354.67,60.012,1550871905,"201051344000438","174011545737251",31.19,22.00,0,339.34,385.63,101.4,95.9,0.473,1208011.3,1208011.3,16513,0,0,0,L,1122011218,1,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871924,225229.00
02/22/2019 16:45,2,3.260,ACTIVE,214.19,353.77,60.033,1550871905,"201051344001135","174011545737251",31.03,24.00,0,339.34,385.03,102.5,97.0,0.473,1196091.9,1196091.9,16466,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871925,225230.00
02/22/2019 16:45,2,3.439,ACTIVE,216.22,358.88,60.017,1550871905,"201051344000983","174011545737251",31.51,17.50,0,342.95,391.04,109.7,103.9,0.521,1216825.8,1216825.8,8223,0,0,0,L,1122011218,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871926,225231.00
02/22/2019 16:45,2,3.283,ACTIVE,214.41,355.28,60.028,1550871905,"201051344001203","174011545737251",30.91,24.00,0,339.04,384.73,102.8,97.2,0.482,1204989.4,1204989.4,16507,0,0,0,L,1122011218,1,123.81,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871927,225232.00
02/22/2019 16:45,2,3.203,ACTIVE,213.74,353.47,60.001,1550871905,"201051344001230","174011545737251",30.91,21.50,0,338.74,381.42,100.2,94.8,0.464,1199438.0,1199438.0,16315,0,0,0,L,1122011218,1,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871928,225233.00
02/22/2019 16:45,2,3.271,ACTIVE,213.74,354.07,60.022,1550871905,"201051344000646","174011545737251",30.73,21.80,0,338.44,385.63,101.9,96.4,0.482,1194056.8,1194056.8,16478,0,0,0,L,1122011218,1,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871928,225234.00
02/22/2019 16:45,2,3.398,ACTIVE,215.77,357.08,60.017,1550871905,"201051344000867","174011545737251",30.77,19.80,0,340.85,386.53,105.9,100.3,0.482,1196163.6,1196163.6,40366,0,0,0,L,1122011218,1,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871929,225235.00
02/22/2019 16:45,2,3.363,ACTIVE,216.00,358.88,60.017,1550871905,"201051344000633","174011545737251",31.13,24.80,0,341.75,390.74,106.0,100.4,0.491,1195131.8,1195131.8,40427,0,0,0,L,1122011218,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871930,225236.00
02/22/2019 16:45,2,3.178,ACTIVE,213.74,353.47,60.017,1550871905,"201051344000955","174011545737251",30.95,25.00,0,338.44,383.23,99.6,94.2,0.464,1213274.8,1213274.8,16504,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871931,225237.00
02/22/2019 16:45,2,3.438,ACTIVE,216.00,358.58,59.985,1550871905,"201051344000648","174011545737251",30.75,17.50,0,342.65,391.34,107.0,101.4,0.491,1206114.7,1206114.7,39955,0,0,0,L,1122011218,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871932,225238.00
02/22/2019 16:45,2,3.438,ACTIVE,216.22,359.78,59.990,1550871905,"201051344000645","174011545737251",30.95,19.80,0,344.45,391.34,107.9,102.2,0.491,1211088.9,1211088.9,39913,0,0,0,L,1122011218,1,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871933,225239.00
02/22/2019 16:45,2,3.432,ACTIVE,216.22,358.88,60.012,1550871905,"201051344000569","174011545737251",31.19,16.70,0,341.75,390.74,108.4,102.7,0.504,1227442.0,1227442.0,8148,0,0,0,L,1122011218,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871934,225240.00
02/22/2019 16:45,2,3.463,ACTIVE,216.45,364.29,60.017,1550871905,"179051228000119","174011545737251",31.17,23.50,0,341.75,392.85,109.3,103.6,0.517,15166.7,15166.7,8203,0,0,0,L,46974696,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550871935,225241.00
02/22/2019 17:00,2,2.438,ACTIVE,214.87,365.19,60.022,1550872804,"201051344000579","174011545737251",30.99,18.00,0,329.43,394.35,76.5,71.9,0.632,1224621.8,1224621.8,8587,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872805,225242.00
02/22/2019 17:00,2,2.389,ACTIVE,213.51,366.10,60.033,1550872804,"201051344001025","174011545737251",31.15,23.80,0,320.71,394.95,75.3,70.8,0.583,1209141.2,1209141.2,16514,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872806,225243.00
02/22/2019 17:00,2,2.295,ACTIVE,213.74,357.38,60.028,1550872804,"201051344001093","174011545737251",20.26,16.00,0,326.42,388.94,47.1,43.6,0.367,1196184.7,1196184.7,16506,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872807,225244.00
02/22/2019 17:00,2,2.484,ACTIVE,214.64,353.47,60.022,1550872804,"201051344000458","174011545737251",31.53,16.30,0,333.93,385.03,79.4,74.7,0.376,1212200.0,1212200.0,8302,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872808,225245.00
02/22/2019 17:00,2,2.357,ACTIVE,213.29,361.29,60.049,1550872804,"201051344000890","174011545737251",30.59,20.00,0,321.31,395.55,73.0,68.6,0.610,1205544.5,1205544.5,16463,0,0,0,L,1122011218,1,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872809,225246.00
02/22/2019 17:00,2,2.428,ACTIVE,214.64,359.48,60.028,1550872804,"201051344000988","174011545737251",20.48,11.70,0,327.32,393.75,50.4,46.7,0.411,943363.6,943363.6,8652,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872810,225247.00
02/22/2019 17:00,2,2.307,ACTIVE,214.19,364.29,60.033,1550872804,"201051344000582","174011545737251",31.17,20.00,0,320.41,396.75,72.8,68.4,0.605,1185363.7,1185363.7,16433,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872811,225248.00
02/22/2019 17:00,2,2.414,ACTIVE,214.41,364.29,60.033,1550872804,"201051344000868","174011545737251",31.21,12.30,0,324.92,394.65,76.2,71.7,0.619,1197499.8,1197499.8,40339,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872812,225249.00
02/22/2019 17:00,2,2.400,ACTIVE,215.09,366.40,60.028,1550872804,"201051344000576","174011545737251",31.35,16.00,0,329.43,395.55,76.2,71.7,0.628,1214045.6,1214045.6,12405,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872813,225250.00
02/22/2019 17:00,2,2.391,ACTIVE,214.87,364.89,60.038,1550872804,"201051344001158","174011545737251",30.91,15.80,0,327.02,394.35,74.9,70.4,0.628,1190610.6,1190610.6,8631,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872814,225251.00
02/22/2019 17:00,2,2.385,ACTIVE,213.74,364.29,60.028,1550872804,"201051344000917","174011545737251",30.97,19.50,0,322.51,394.95,74.8,70.3,0.628,1202276.4,1202276.4,16296,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872815,225252.00
02/22/2019 17:00,2,2.305,ACTIVE,213.51,355.28,60.038,1550872804,"201051344000417","174011545737251",20.42,17.50,0,327.02,389.84,47.6,44.1,0.376,974417.1,974417.1,16534,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872816,225253.00
02/22/2019 17:00,2,2.301,ACTIVE,213.29,362.49,60.033,1550872804,"201051344000685","174011545737251",31.25,18.70,0,324.02,396.75,72.8,68.3,0.614,1206557.8,1206557.8,16517,0,0,0,L,1122011218,1,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872817,225254.00
02/22/2019 17:00,2,2.361,ACTIVE,213.96,364.59,60.033,1550872804,"201051344000651","174011545737251",30.91,19.50,0,322.81,394.35,73.9,69.4,0.601,1200385.0,1200385.0,16495,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872818,225255.00
02/22/2019 17:00,2,2.410,ACTIVE,214.19,366.10,60.038,1550872804,"201051344000594","174011545737251",31.29,20.70,0,322.81,395.85,76.5,71.9,0.623,1215273.3,1215273.3,40322,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872818,225256.00
02/22/2019 17:00,2,2.363,ACTIVE,215.09,365.49,60.038,1550872804,"201051344000469","174011545737251",31.69,10.70,0,326.42,394.95,75.9,71.3,0.636,1199593.6,1199593.6,8584,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872819,225257.00
02/22/2019 17:00,2,2.465,ACTIVE,213.96,364.89,60.065,1550872804,"201051344000585","174011545737251",31.03,18.70,0,321.01,394.35,77.5,72.8,0.632,1215072.2,1215072.2,16549,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872820,225258.00
02/22/2019 17:00,2,2.475,ACTIVE,215.32,357.08,60.043,1550872804,"201051344000853","174011545737251",31.39,17.00,0,336.64,385.33,78.7,74.0,0.349,1218010.3,1218010.3,8222,0,0,0,L,1122011218,1,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872821,225259.00
02/22/2019 17:00,2,2.338,ACTIVE,213.51,361.59,59.996,1550872804,"201051344001145","174011545737251",31.33,17.80,0,322.21,395.55,74.2,69.7,0.588,1213909.1,1213909.1,16467,0,0,0,L,1122011218,1,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872822,225260.00
02/22/2019 17:00,2,2.307,ACTIVE,213.51,362.49,60.043,1550872804,"201051344000438","174011545737251",30.89,19.80,0,320.71,395.85,72.1,67.7,0.592,1208031.7,1208031.7,16514,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872823,225261.00
02/22/2019 17:00,2,2.344,ACTIVE,213.51,360.38,60.043,1550872804,"201051344001135","174011545737251",30.91,21.00,0,321.61,395.85,73.4,68.9,0.588,1196112.7,1196112.7,16467,0,0,0,L,1122011218,1,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872824,225262.00
02/22/2019 17:00,2,2.465,ACTIVE,214.87,354.67,60.043,1550872804,"201051344000983","174011545737251",31.73,15.00,0,334.84,384.43,79.2,74.5,0.376,1216848.2,1216848.2,8224,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872825,225263.00
02/22/2019 17:00,2,2.314,ACTIVE,213.74,363.09,60.070,1550872804,"201051344001203","174011545737251",31.05,20.70,0,324.02,395.55,72.8,68.4,0.610,1205010.1,1205010.1,16508,0,0,0,L,1122011218,1,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872826,225264.00
02/22/2019 17:00,2,2.252,ACTIVE,213.06,360.99,60.038,1550872804,"201051344001230","174011545737251",31.09,18.30,0,319.51,394.35,70.9,66.5,0.601,1199458.2,1199458.2,16316,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872827,225265.00
02/22/2019 17:00,2,2.289,ACTIVE,213.29,362.49,60.043,1550872804,"201051344000646","174011545737251",31.29,18.70,0,321.61,396.45,72.5,68.1,0.610,1194077.4,1194077.4,16479,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872828,225266.00
02/22/2019 17:00,2,2.406,ACTIVE,214.64,364.89,60.038,1550872804,"201051344000867","174011545737251",30.99,16.30,0,320.71,393.75,75.5,71.0,0.614,1196185.0,1196185.0,40367,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872829,225267.00
02/22/2019 17:00,2,2.389,ACTIVE,214.87,365.49,60.054,1550872804,"201051344000633","174011545737251",31.17,22.50,0,328.22,393.75,75.4,70.9,0.619,1195153.2,1195153.2,40428,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872830,225268.00
02/22/2019 17:00,2,2.248,ACTIVE,213.06,360.08,60.038,1550872804,"201051344000955","174011545737251",31.09,22.30,0,320.71,393.75,70.9,66.5,0.566,1213294.9,1213294.9,16505,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872831,225269.00
02/22/2019 17:00,2,2.414,ACTIVE,214.64,366.10,60.043,1550872804,"201051344000648","174011545737251",31.37,14.30,0,327.62,395.55,76.7,72.1,0.623,1206136.4,1206136.4,39956,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872832,225270.00
02/22/2019 17:00,2,2.447,ACTIVE,215.09,366.10,60.054,1550872804,"201051344000645","174011545737251",31.07,16.30,0,327.02,395.25,77.0,72.4,0.619,1211110.7,1211110.7,39914,0,0,0,L,1122011218,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872833,225271.00
02/22/2019 17:00,2,2.445,ACTIVE,214.64,365.49,60.054,1550872804,"201051344000569","174011545737251",31.21,15.00,0,324.62,394.35,77.3,72.7,0.636,1227464.0,1227464.0,8149,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872834,225272.00
02/22/2019 17:00,2,2.449,ACTIVE,215.09,359.78,60.049,1550872804,"179051228000119","174011545737251",31.55,21.50,0,333.33,386.23,78.3,73.6,0.367,15188.8,15188.8,8204,0,0,0,L,46974696,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550872835,225273.00
02/22/2019 17:15,2,1.949,ACTIVE,214.64,360.99,60.017,1550873704,"201051344000579","174011545737251",31.45,14.30,0,341.45,394.95,62.1,58.0,0.504,1224638.3,1224638.3,8588,0,0,0,L,1122011218,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873705,225274.00
02/22/2019 17:15,2,1.928,ACTIVE,213.29,356.78,60.017,1550873704,"201051344001025","174011545737251",31.29,19.80,0,336.04,393.75,61.1,57.1,0.473,1209157.4,1209157.4,16515,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873706,225275.00
02/22/2019 17:15,2,1.812,ACTIVE,213.29,352.87,60.006,1550873704,"201051344001093","174011545737251",20.59,14.30,0,337.24,376.92,37.8,34.6,0.296,1196194.6,1196194.6,16507,0,0,0,L,1122011218,1,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873707,225276.00
02/22/2019 17:15,2,1.883,ACTIVE,214.19,361.29,60.006,1550873704,"201051344000458","174011545737251",32.18,12.00,0,324.62,395.85,61.4,57.3,0.508,1212217.1,1212217.1,8303,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873708,225277.00
02/22/2019 17:15,2,1.871,ACTIVE,213.06,356.78,60.006,1550873704,"201051344000890","174011545737251",31.29,16.30,0,336.34,393.75,59.3,55.3,0.482,1205560.2,1205560.2,16464,0,0,0,L,1122011218,1,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873709,225278.00
02/22/2019 17:15,2,1.953,ACTIVE,214.19,356.78,60.001,1550873704,"201051344000988","174011545737251",20.50,10.30,0,341.15,381.73,40.5,37.2,0.331,943374.3,943374.3,8653,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873710,225279.00
02/22/2019 17:15,2,1.867,ACTIVE,213.74,360.38,59.990,1550873704,"201051344000582","174011545737251",31.11,17.50,0,334.84,394.05,58.9,54.9,0.486,1185379.4,1185379.4,16434,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873711,225280.00
02/22/2019 17:15,2,1.914,ACTIVE,213.96,359.18,60.001,1550873704,"201051344000868","174011545737251",31.55,9.30,0,339.04,394.95,61.1,57.1,0.486,1197516.2,1197516.2,40340,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873712,225281.00
02/22/2019 17:15,2,1.650,ACTIVE,214.64,360.99,60.001,1550873704,"201051344000576","174011545737251",32.34,12.30,0,342.05,395.55,54.0,50.2,0.438,1214061.8,1214061.8,12406,0,0,0,L,1122011218,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873713,225282.00
02/22/2019 17:15,2,1.922,ACTIVE,214.41,361.29,60.001,1550873704,"201051344001158","174011545737251",30.93,13.00,0,340.55,395.25,60.2,56.2,0.495,1190626.7,1190626.7,8632,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873714,225283.00
02/22/2019 17:15,2,1.908,ACTIVE,213.29,358.58,60.043,1550873704,"201051344000917","174011545737251",31.21,16.70,0,333.93,394.35,60.3,56.3,0.508,1202292.5,1202292.5,16297,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873715,225284.00
02/22/2019 17:15,2,1.869,ACTIVE,213.29,352.87,59.985,1550873704,"201051344000417","174011545737251",20.36,15.30,0,338.14,377.22,38.6,35.3,0.314,974427.2,974427.2,16535,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873716,225285.00
02/22/2019 17:15,2,1.871,ACTIVE,213.06,357.98,60.001,1550873704,"201051344000685","174011545737251",31.09,15.50,0,334.84,394.95,59.0,55.0,0.508,1206573.5,1206573.5,16518,0,0,0,L,1122011218,1,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873717,225286.00
02/22/2019 17:15,2,1.873,ACTIVE,213.29,357.08,60.006,1550873704,"201051344000651","174011545737251",31.39,16.70,0,336.34,393.15,59.5,55.6,0.455,1200400.9,1200400.9,16496,0,0,0,L,1122011218,1,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873717,225287.00
02/22/2019 17:15,2,1.922,ACTIVE,213.51,359.78,60.001,1550873704,"201051344000594","174011545737251",31.53,17.00,0,335.44,394.95,61.5,57.4,0.521,1215289.7,1215289.7,40323,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873718,225288.00
02/22/2019 17:15,2,1.906,ACTIVE,214.41,361.59,60.001,1550873704,"201051344000469","174011545737251",31.55,8.00,0,340.55,395.85,61.0,56.9,0.513,1199609.9,1199609.9,8585,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873719,225289.00
02/22/2019 17:15,2,1.986,ACTIVE,213.29,357.98,59.996,1550873704,"201051344000585","174011545737251",31.31,15.50,0,335.14,393.75,62.9,58.8,0.517,1215089.0,1215089.0,16550,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873720,225290.00
02/22/2019 17:15,2,1.521,ACTIVE,214.87,362.49,60.001,1550873704,"201051344000853","174011545737251",32.60,12.30,0,331.23,395.85,50.2,46.6,0.393,1218026.6,1218026.6,8223,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873721,225291.00
02/22/2019 17:15,2,1.881,ACTIVE,213.06,357.98,60.001,1550873704,"201051344001145","174011545737251",31.37,14.70,0,336.34,393.45,59.8,55.8,0.486,1213925.1,1213925.1,16468,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873722,225292.00
02/22/2019 17:15,2,1.818,ACTIVE,213.29,357.68,60.001,1550873704,"201051344000438","174011545737251",31.65,16.70,0,335.14,393.15,58.4,54.4,0.468,1208047.3,1208047.3,16515,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873723,225293.00
02/22/2019 17:15,2,1.881,ACTIVE,213.06,357.98,59.996,1550873704,"201051344001135","174011545737251",30.99,17.80,0,335.14,392.85,59.1,55.1,0.495,1196128.4,1196128.4,16468,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873724,225294.00
02/22/2019 17:15,2,1.564,ACTIVE,214.19,367.00,59.990,1550873704,"201051344000983","174011545737251",33.08,10.70,0,324.62,396.15,52.4,48.6,0.429,1216864.9,1216864.9,8225,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873725,225295.00
02/22/2019 17:15,2,1.852,ACTIVE,213.29,356.78,60.001,1550873704,"201051344001203","174011545737251",31.09,17.00,0,336.34,392.85,58.2,54.3,0.468,1205025.7,1205025.7,16509,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873726,225296.00
02/22/2019 17:15,2,1.775,ACTIVE,212.83,356.18,60.012,1550873704,"201051344001230","174011545737251",31.55,15.50,0,336.94,392.85,56.8,52.9,0.464,1199473.4,1199473.4,16317,0,0,0,L,1122011218,1,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873727,225297.00
02/22/2019 17:15,2,1.850,ACTIVE,212.83,358.88,60.001,1550873704,"201051344000646","174011545737251",31.33,15.80,0,335.74,393.75,58.7,54.7,0.486,1194093.0,1194093.0,16480,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873728,225298.00
02/22/2019 17:15,2,1.920,ACTIVE,214.19,359.78,60.001,1550873704,"201051344000867","174011545737251",31.17,13.00,0,339.34,393.75,60.6,56.6,0.482,1196201.2,1196201.2,40368,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873729,225299.00
02/22/2019 17:15,2,1.898,ACTIVE,214.41,361.89,59.996,1550873704,"201051344000633","174011545737251",31.51,18.00,0,340.85,395.55,60.6,56.6,0.499,1195169.4,1195169.4,40429,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873730,225300.00
02/22/2019 17:15,2,1.789,ACTIVE,212.83,356.48,59.996,1550873704,"201051344000955","174011545737251",31.45,19.80,0,336.04,391.34,57.0,53.1,0.464,1213310.1,1213310.1,16506,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873731,225301.00
02/22/2019 17:15,2,1.945,ACTIVE,214.19,360.99,60.001,1550873704,"201051344000648","174011545737251",31.31,10.30,0,340.85,396.45,61.7,57.7,0.495,1206153.0,1206153.0,39957,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873732,225302.00
02/22/2019 17:15,2,1.811,ACTIVE,214.41,360.99,59.996,1550873704,"201051344000645","174011545737251",31.79,12.00,0,342.05,396.45,58.3,54.4,0.464,1211127.3,1211127.3,39915,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873733,225303.00
02/22/2019 17:15,2,1.566,ACTIVE,214.19,360.69,60.006,1550873704,"201051344000569","174011545737251",32.44,11.00,0,341.75,396.45,51.5,47.8,0.415,1227479.6,1227479.6,8150,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873734,225304.00
02/22/2019 17:15,2,1.602,ACTIVE,214.41,362.49,59.996,1550873704,"179051228000119","174011545737251",31.93,16.00,0,326.72,397.66,51.8,48.1,0.415,15205.2,15205.2,8205,0,0,0,L,46974696,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550873735,225305.00
02/22/2019 17:30,2,0.986,ACTIVE,213.29,350.47,60.012,1550874604,"201051344000579","174011545737251",31.27,12.00,0,340.25,386.53,31.3,28.3,0.217,1224649.5,1224649.5,8589,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874605,225306.00
02/22/2019 17:30,2,1.174,ACTIVE,212.61,350.77,60.049,1550874604,"201051344001025","174011545737251",30.91,16.30,0,337.54,385.03,36.8,33.6,0.287,1209169.3,1209169.3,16516,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874606,225307.00
02/22/2019 17:30,2,1.092,ACTIVE,212.83,347.76,60.006,1550874604,"201051344001093","174011545737251",20.54,12.70,0,337.84,370.90,22.7,20.0,0.164,1196201.8,1196201.8,16508,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874607,225308.00
02/22/2019 17:30,2,0.828,ACTIVE,213.06,347.76,59.990,1550874604,"201051344000458","174011545737251",31.53,10.30,0,339.04,388.64,26.5,23.6,0.194,1212227.1,1212227.1,8304,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874608,225309.00
02/22/2019 17:30,2,1.143,ACTIVE,212.38,349.86,60.022,1550874604,"201051344000890","174011545737251",31.31,14.00,0,336.64,384.73,36.3,33.1,0.278,1205571.8,1205571.8,16465,0,0,0,L,1122011218,1,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874609,225310.00
02/22/2019 17:30,2,0.996,ACTIVE,213.06,349.56,59.985,1550874604,"201051344000988","174011545737251",20.18,9.30,0,340.25,375.71,20.4,17.7,0.141,943381.1,943381.1,8654,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874610,225311.00
02/22/2019 17:30,2,1.141,ACTIVE,213.29,351.37,59.964,1550874604,"201051344000582","174011545737251",30.75,15.50,0,336.64,385.03,35.6,32.5,0.278,1185390.8,1185390.8,16435,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874611,225312.00
02/22/2019 17:30,2,0.828,ACTIVE,212.83,348.36,60.033,1550874604,"201051344000868","174011545737251",31.17,8.50,0,337.54,385.33,26.2,23.3,0.181,1197526.6,1197526.6,40341,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874612,225313.00
02/22/2019 17:30,2,0.760,ACTIVE,213.51,349.86,60.017,1550874604,"201051344000576","174011545737251",31.39,10.30,0,340.25,384.73,24.2,21.4,0.181,1214070.3,1214070.3,12407,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874613,225314.00
02/22/2019 17:30,2,0.943,ACTIVE,213.29,350.47,60.017,1550874604,"201051344001158","174011545737251",31.19,11.00,0,339.95,385.93,29.9,27.0,0.234,1190637.2,1190637.2,8633,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874614,225315.00
02/22/2019 17:30,2,1.156,ACTIVE,213.06,351.07,60.012,1550874604,"201051344000917","174011545737251",30.89,15.30,0,334.54,385.63,36.2,33.0,0.278,1202304.3,1202304.3,16298,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874615,225316.00
02/22/2019 17:30,2,1.160,ACTIVE,213.06,348.06,60.001,1550874604,"201051344000417","174011545737251",20.24,13.00,0,338.14,370.30,23.8,21.0,0.181,974434.6,974434.6,16536,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874615,225317.00
02/22/2019 17:30,2,1.119,ACTIVE,213.06,351.67,60.006,1550874604,"201051344000685","174011545737251",31.43,13.30,0,336.94,385.03,35.6,32.5,0.296,1206585.0,1206585.0,16519,0,0,0,L,1122011218,1,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874616,225318.00
02/22/2019 17:30,2,1.137,ACTIVE,213.06,351.07,60.001,1550874604,"201051344000651","174011545737251",31.41,14.70,0,336.94,384.13,36.2,33.0,0.283,1200412.5,1200412.5,16497,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874617,225319.00
02/22/2019 17:30,2,0.947,ACTIVE,212.83,351.07,60.006,1550874604,"201051344000594","174011545737251",31.89,14.70,0,336.94,387.14,30.6,27.6,0.225,1215301.1,1215301.1,40324,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874618,225320.00
02/22/2019 17:30,2,0.873,ACTIVE,213.29,350.47,60.001,1550874604,"201051344000469","174011545737251",31.63,7.30,0,339.34,386.83,28.0,25.1,0.203,1199620.1,1199620.1,8586,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874619,225321.00
02/22/2019 17:30,2,1.135,ACTIVE,213.06,350.77,60.001,1550874604,"201051344000585","174011545737251",31.41,13.00,0,336.64,386.83,36.1,33.0,0.278,1215101.3,1215101.3,16551,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874620,225322.00
02/22/2019 17:30,2,0.783,ACTIVE,213.74,356.48,59.996,1550874604,"201051344000853","174011545737251",32.66,10.00,0,342.05,384.73,25.9,23.1,0.186,1218035.8,1218035.8,8224,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874621,225323.00
02/22/2019 17:30,2,1.137,ACTIVE,212.83,350.77,59.990,1550874604,"201051344001145","174011545737251",31.07,12.30,0,337.54,385.63,35.8,32.6,0.283,1213936.7,1213936.7,16469,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874622,225324.00
02/22/2019 17:30,2,1.109,ACTIVE,213.06,351.07,59.996,1550874604,"201051344000438","174011545737251",31.65,15.00,0,337.54,384.43,35.6,32.5,0.278,1208058.7,1208058.7,16516,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874623,225325.00
02/22/2019 17:30,2,1.143,ACTIVE,212.61,349.86,60.001,1550874604,"201051344001135","174011545737251",31.11,15.30,0,337.84,385.03,36.0,32.9,0.274,1196140.0,1196140.0,16469,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874624,225326.00
02/22/2019 17:30,2,0.797,ACTIVE,213.29,348.96,60.006,1550874604,"201051344000983","174011545737251",31.79,9.00,0,339.65,388.34,25.7,22.9,0.186,1216874.4,1216874.4,8226,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874625,225327.00
02/22/2019 17:30,2,1.090,ACTIVE,213.06,349.86,60.001,1550874604,"201051344001203","174011545737251",31.53,14.70,0,336.94,384.13,34.8,31.7,0.274,1205037.0,1205037.0,16510,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874626,225328.00
02/22/2019 17:30,2,1.049,ACTIVE,212.61,349.26,60.033,1550874604,"201051344001230","174011545737251",31.49,13.00,0,336.94,382.03,33.5,30.4,0.256,1199484.3,1199484.3,16318,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874627,225329.00
02/22/2019 17:30,2,1.135,ACTIVE,212.38,350.77,60.001,1550874604,"201051344000646","174011545737251",30.89,13.30,0,337.24,385.33,35.6,32.4,0.283,1194104.5,1194104.5,16481,0,0,0,L,1122011218,1,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874628,225330.00
02/22/2019 17:30,2,0.828,ACTIVE,213.29,348.96,60.006,1550874604,"201051344000867","174011545737251",31.23,11.30,0,339.04,384.43,26.3,23.4,0.186,1196211.9,1196211.9,40369,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874628,225331.00
02/22/2019 17:30,2,0.879,ACTIVE,213.51,351.37,60.006,1550874604,"201051344000633","174011545737251",31.51,15.30,0,339.65,385.93,28.1,25.2,0.203,1195180.4,1195180.4,40430,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874629,225332.00
02/22/2019 17:30,2,1.092,ACTIVE,212.38,349.26,60.001,1550874604,"201051344000955","174011545737251",31.27,17.50,0,337.24,383.53,34.6,31.5,0.265,1213321.2,1213321.2,16507,0,0,0,L,1122011218,1,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874630,225333.00
02/22/2019 17:30,2,0.764,ACTIVE,213.29,347.46,60.001,1550874604,"201051344000648","174011545737251",31.51,9.00,0,339.34,385.93,24.4,21.7,0.168,1206162.6,1206162.6,39958,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874631,225334.00
02/22/2019 17:30,2,0.760,ACTIVE,213.51,348.66,60.001,1550874604,"201051344000645","174011545737251",31.03,10.30,0,340.25,384.43,23.9,21.2,0.172,1211136.3,1211136.3,39916,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874632,225335.00
02/22/2019 17:30,2,0.875,ACTIVE,213.06,359.18,60.022,1550874604,"201051344000569","174011545737251",32.78,9.30,0,338.14,385.93,29.1,26.1,0.212,1227488.5,1227488.5,8151,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874633,225336.00
02/22/2019 17:30,2,0.816,ACTIVE,213.29,351.97,60.001,1550874604,"179051228000119","174011545737251",31.15,13.70,0,342.95,382.93,25.8,23.0,0.172,15213.7,15213.7,8206,0,0,0,L,46974696,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550874634,225337.00
02/22/2019 17:45,2,0.660,ACTIVE,213.06,346.86,59.985,1550875504,"201051344000579","174011545737251",30.85,10.30,0,337.84,367.00,20.7,18.0,0.133,1224655.0,1224655.0,8590,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875506,225338.00
02/22/2019 17:45,2,0.533,ACTIVE,212.16,343.25,59.990,1550875504,"201051344001025","174011545737251",31.35,13.30,0,337.24,367.00,17.0,14.5,0.102,1209175.0,1209175.0,16517,0,0,0,L,1122011218,1,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875507,225339.00
02/22/2019 17:45,2,0.562,ACTIVE,212.38,343.25,60.001,1550875504,"201051344001093","174011545737251",20.22,10.70,0,337.84,358.58,11.6,9.3,0.066,1196205.5,1196205.5,16509,0,0,0,L,1122011218,1,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875508,225340.00
02/22/2019 17:45,2,0.590,ACTIVE,212.83,346.26,59.985,1550875504,"201051344000458","174011545737251",30.75,8.50,0,338.44,368.50,18.4,15.9,0.119,1212232.3,1212232.3,8305,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875508,225341.00
02/22/2019 17:45,2,0.588,ACTIVE,212.16,343.25,59.959,1550875504,"201051344000890","174011545737251",31.33,12.00,0,335.44,366.10,18.7,16.1,0.119,1205578.2,1205578.2,16466,0,0,0,L,1122011218,1,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875509,225342.00
02/22/2019 17:45,2,0.572,ACTIVE,212.83,346.26,59.985,1550875504,"201051344000988","174011545737251",20.20,8.00,0,337.24,359.78,11.7,9.4,0.084,943384.2,943384.2,8655,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875510,225343.00
02/22/2019 17:45,2,0.559,ACTIVE,212.83,345.36,59.990,1550875504,"201051344000582","174011545737251",30.93,13.30,0,337.24,367.30,17.6,15.0,0.119,1185396.8,1185396.8,16436,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875511,225344.00
02/22/2019 17:45,2,0.588,ACTIVE,212.83,346.26,59.980,1550875504,"201051344000868","174011545737251",30.97,7.00,0,337.84,360.99,18.5,15.9,0.119,1197531.1,1197531.1,40342,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875512,225345.00
02/22/2019 17:45,2,0.570,ACTIVE,213.51,347.76,59.985,1550875504,"201051344000576","174011545737251",31.15,8.50,0,337.54,368.80,18.0,15.5,0.106,1214074.9,1214074.9,12408,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875513,225346.00
02/22/2019 17:45,2,0.582,ACTIVE,213.06,345.96,59.985,1550875504,"201051344001158","174011545737251",31.13,9.30,0,338.44,366.10,18.4,15.8,0.124,1190642.1,1190642.1,8634,0,0,0,L,1122011218,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875514,225347.00
02/22/2019 17:45,2,0.609,ACTIVE,212.61,345.66,59.990,1550875504,"201051344000917","174011545737251",30.85,13.00,0,336.34,367.60,19.1,16.5,0.128,1202310.7,1202310.7,16299,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875515,225348.00
02/22/2019 17:45,2,0.602,ACTIVE,212.61,343.25,60.033,1550875504,"201051344000417","174011545737251",20.40,11.00,0,336.34,359.18,12.5,10.1,0.075,974438.6,974438.6,16537,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875516,225349.00
02/22/2019 17:45,2,0.602,ACTIVE,212.61,345.66,59.990,1550875504,"201051344000685","174011545737251",31.17,11.30,0,336.64,367.60,19.0,16.4,0.133,1206591.4,1206591.4,16520,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875517,225350.00
02/22/2019 17:45,2,0.535,ACTIVE,212.38,344.76,60.001,1550875504,"201051344000651","174011545737251",30.34,12.00,0,337.84,367.30,16.5,14.0,0.102,1200418.4,1200418.4,16498,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875518,225351.00
02/22/2019 17:45,2,0.533,ACTIVE,212.61,348.36,59.990,1550875504,"201051344000594","174011545737251",32.05,12.00,0,337.54,364.89,17.3,14.8,0.110,1215305.9,1215305.9,40325,0,0,0,L,1122011218,1,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875519,225352.00
02/22/2019 17:45,2,0.566,ACTIVE,213.06,345.96,59.959,1550875504,"201051344000469","174011545737251",31.25,6.30,0,338.14,372.41,17.9,15.4,0.115,1199625.1,1199625.1,8587,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875520,225353.00
02/22/2019 17:45,2,0.643,ACTIVE,212.61,352.87,59.996,1550875504,"201051344000585","174011545737251",32.36,11.00,0,337.54,366.10,21.1,18.4,0.137,1215107.3,1215107.3,16552,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875521,225354.00
02/22/2019 17:45,2,0.537,ACTIVE,213.51,347.76,59.990,1550875504,"201051344000853","174011545737251",31.23,8.00,0,341.15,371.51,17.0,14.5,0.106,1218040.8,1218040.8,8225,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875522,225355.00
02/22/2019 17:45,2,0.674,ACTIVE,212.61,346.26,60.033,1550875504,"201051344001145","174011545737251",31.47,10.00,0,337.24,367.90,21.6,18.9,0.150,1213943.4,1213943.4,16470,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875523,225356.00
02/22/2019 17:45,2,0.605,ACTIVE,212.61,345.06,60.001,1550875504,"201051344000438","174011545737251",31.27,12.30,0,337.24,367.00,19.2,16.6,0.128,1208065.0,1208065.0,16517,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875524,225357.00
