ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 17:45,2,0.561,ACTIVE,212.16,344.15,60.028,1550875504,"201051344001135","174011545737251",31.61,12.70,0,336.64,366.10,18.0,15.4,0.110,1196145.8,1196145.8,16470,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875525,225358.00
02/22/2019 17:45,2,0.564,ACTIVE,213.06,346.26,59.953,1550875504,"201051344000983","174011545737251",31.13,7.30,0,337.84,370.00,17.8,15.3,0.119,1216879.6,1216879.6,8227,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875526,225359.00
02/22/2019 17:45,2,0.576,ACTIVE,212.38,343.85,59.996,1550875504,"201051344001203","174011545737251",30.18,12.00,0,337.54,367.00,17.7,15.1,0.115,1205042.6,1205042.6,16511,0,0,0,L,1122011218,1,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875526,225360.00
02/22/2019 17:45,2,0.611,ACTIVE,212.38,344.15,60.006,1550875504,"201051344001230","174011545737251",31.19,10.70,0,336.34,364.89,19.3,16.7,0.128,1199490.4,1199490.4,16319,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875527,225361.00
02/22/2019 17:45,2,0.547,ACTIVE,211.93,344.45,59.996,1550875504,"201051344000646","174011545737251",30.81,11.00,0,336.94,365.49,17.1,14.6,0.106,1194110.5,1194110.5,16482,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875528,225362.00
02/22/2019 17:45,2,0.576,ACTIVE,213.29,345.96,60.006,1550875504,"201051344000867","174011545737251",31.23,9.70,0,338.44,360.38,18.3,15.7,0.110,1196216.5,1196216.5,40370,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875529,225363.00
02/22/2019 17:45,2,0.543,ACTIVE,213.51,349.56,60.038,1550875504,"201051344000633","174011545737251",32.12,12.00,0,336.94,365.49,17.8,15.2,0.110,1195185.0,1195185.0,40431,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875530,225364.00
02/22/2019 17:45,2,0.594,ACTIVE,211.93,344.45,60.001,1550875504,"201051344000955","174011545737251",31.25,14.70,0,336.34,365.19,18.9,16.3,0.124,1213327.3,1213327.3,16508,0,0,0,L,1122011218,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875531,225365.00
02/22/2019 17:45,2,0.588,ACTIVE,213.06,346.56,59.980,1550875504,"201051344000648","174011545737251",30.97,7.00,0,338.44,364.59,18.5,15.9,0.119,1206167.3,1206167.3,39959,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875532,225366.00
02/22/2019 17:45,2,0.559,ACTIVE,213.51,347.16,60.001,1550875504,"201051344000645","174011545737251",30.85,8.50,0,338.44,366.40,17.5,15.0,0.110,1211140.8,1211140.8,39917,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875533,225367.00
02/22/2019 17:45,2,0.533,ACTIVE,213.06,346.26,60.001,1550875504,"201051344000569","174011545737251",31.61,7.70,0,339.34,369.70,17.1,14.6,0.106,1227493.4,1227493.4,8152,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875534,225368.00
02/22/2019 17:45,2,0.611,ACTIVE,213.51,350.17,60.012,1550875504,"179051228000119","174011545737251",31.29,11.70,0,339.34,366.70,19.4,16.8,0.110,15218.7,15218.7,8207,0,0,0,L,46974696,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550875535,225369.00
02/22/2019 18:00,2,0.281,ACTIVE,212.61,343.25,60.054,1550876404,"201051344000579","174011545737251",30.85,8.00,0,338.44,357.38,8.8,6.6,0.022,1224657.8,1224657.8,8591,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876406,225370.00
02/22/2019 18:00,2,0.250,ACTIVE,211.93,339.65,60.059,1550876404,"201051344001025","174011545737251",29.96,10.00,0,336.34,356.48,7.6,5.4,0.022,1209177.7,1209177.7,16518,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876406,225371.00
02/22/2019 18:00,2,0.273,ACTIVE,212.16,340.85,60.006,1550876404,"201051344001093","174011545737251",19.78,8.50,0,336.34,349.56,5.5,3.4,0.004,1196207.0,1196207.0,16510,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876407,225372.00
02/22/2019 18:00,2,0.275,ACTIVE,212.38,342.65,60.054,1550876404,"201051344000458","174011545737251",29.00,7.00,0,337.84,357.38,8.2,5.9,0.027,1212235.0,1212235.0,8306,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876408,225373.00
02/22/2019 18:00,2,0.273,ACTIVE,211.93,340.55,60.075,1550876404,"201051344000890","174011545737251",29.52,9.70,0,335.74,354.97,8.2,6.0,0.022,1205580.8,1205580.8,16467,0,0,0,L,1122011218,1,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876409,225374.00
02/22/2019 18:00,2,0.246,ACTIVE,212.38,343.85,60.038,1550876404,"201051344000988","174011545737251",19.04,6.30,0,336.94,353.47,4.8,2.7,0.009,943385.6,943385.6,8656,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876410,225375.00
02/22/2019 18:00,2,0.252,ACTIVE,212.61,342.05,60.059,1550876404,"201051344000582","174011545737251",29.06,10.30,0,336.94,354.07,7.5,5.3,0.022,1185399.2,1185399.2,16437,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876411,225376.00
02/22/2019 18:00,2,0.264,ACTIVE,212.61,343.25,60.065,1550876404,"201051344000868","174011545737251",29.06,5.00,0,337.24,355.28,7.8,5.6,0.022,1197533.7,1197533.7,40343,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876412,225377.00
02/22/2019 18:00,2,0.273,ACTIVE,213.06,343.85,60.065,1550876404,"201051344000576","174011545737251",28.98,6.30,0,338.74,355.58,8.1,5.9,0.022,1214077.4,1214077.4,12409,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876413,225378.00
02/22/2019 18:00,2,0.250,ACTIVE,212.38,342.35,60.012,1550876404,"201051344001158","174011545737251",28.82,7.00,0,338.14,355.88,7.3,5.1,0.022,1190644.5,1190644.5,8635,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876414,225379.00
02/22/2019 18:00,2,0.244,ACTIVE,212.16,341.45,60.065,1550876404,"201051344000917","174011545737251",29.04,10.30,0,335.44,354.67,7.2,5.1,0.013,1202313.1,1202313.1,16300,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876415,225380.00
02/22/2019 18:00,2,0.295,ACTIVE,212.38,341.45,60.065,1550876404,"201051344000417","174011545737251",19.62,8.50,0,336.34,350.17,5.9,3.8,0.009,974440.2,974440.2,16538,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876416,225381.00
02/22/2019 18:00,2,0.256,ACTIVE,212.38,342.35,60.059,1550876404,"201051344000685","174011545737251",28.33,9.00,0,336.94,355.58,7.4,5.2,0.022,1206593.9,1206593.9,16521,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876417,225382.00
02/22/2019 18:00,2,0.248,ACTIVE,212.16,341.45,60.049,1550876404,"201051344000651","174011545737251",30.10,9.00,0,336.94,352.57,7.6,5.4,0.022,1200420.7,1200420.7,16499,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876418,225383.00
02/22/2019 18:00,2,0.266,ACTIVE,212.16,342.35,60.059,1550876404,"201051344000594","174011545737251",28.55,10.00,0,336.94,366.40,7.7,5.5,0.022,1215308.5,1215308.5,40326,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876419,225384.00
02/22/2019 18:00,2,0.277,ACTIVE,212.38,343.25,60.049,1550876404,"201051344000469","174011545737251",29.62,4.00,0,337.54,355.58,8.3,6.1,0.027,1199627.7,1199627.7,8588,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876420,225385.00
02/22/2019 18:00,2,0.266,ACTIVE,212.16,341.45,60.086,1550876404,"201051344000585","174011545737251",30.08,8.50,0,335.44,362.49,8.1,5.9,0.027,1215110.2,1215110.2,16553,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876421,225386.00
02/22/2019 18:00,2,0.273,ACTIVE,213.06,344.15,60.059,1550876404,"201051344000853","174011545737251",28.15,6.00,0,338.44,356.78,7.8,5.6,0.022,1218043.3,1218043.3,8226,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876422,225387.00
02/22/2019 18:00,2,0.225,ACTIVE,212.38,341.15,60.059,1550876404,"201051344001145","174011545737251",29.46,7.70,0,337.24,358.88,6.7,4.6,0.018,1213945.9,1213945.9,16471,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876423,225388.00
02/22/2019 18:00,2,0.268,ACTIVE,212.16,340.85,60.049,1550876404,"201051344000438","174011545737251",29.78,9.70,0,336.64,357.68,8.1,5.9,0.022,1208067.6,1208067.6,16518,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876424,225389.00
02/22/2019 18:00,2,0.258,ACTIVE,211.70,339.65,60.070,1550876404,"201051344001135","174011545737251",29.62,10.00,0,336.04,360.38,7.8,5.6,0.018,1196148.5,1196148.5,16471,0,0,0,L,1122011218,1,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876425,225390.00
02/22/2019 18:00,2,0.258,ACTIVE,211.93,342.05,60.049,1550876404,"201051344000983","174011545737251",30.10,5.50,0,337.24,360.38,7.9,5.7,0.018,1216882.1,1216882.1,8228,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876425,225391.00
02/22/2019 18:00,2,0.250,ACTIVE,211.93,339.95,60.054,1550876404,"201051344001203","174011545737251",29.44,9.70,0,336.04,354.07,7.5,5.3,0.018,1205044.9,1205044.9,16512,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876426,225392.00
02/22/2019 18:00,2,0.254,ACTIVE,211.93,339.95,60.054,1550876404,"201051344001230","174011545737251",27.41,8.50,0,335.14,354.67,7.1,4.9,0.022,1199492.8,1199492.8,16320,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876427,225393.00
02/22/2019 18:00,2,0.260,ACTIVE,211.70,341.15,60.043,1550876404,"201051344000646","174011545737251",28.51,8.50,0,335.44,361.29,7.5,5.3,0.022,1194113.0,1194113.0,16483,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876428,225394.00
02/22/2019 18:00,2,0.256,ACTIVE,212.61,342.05,60.049,1550876404,"201051344000867","174011545737251",29.54,7.70,0,338.14,356.18,7.7,5.5,0.018,1196219.0,1196219.0,40371,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876429,225395.00
02/22/2019 18:00,2,0.256,ACTIVE,212.83,344.45,60.049,1550876404,"201051344000633","174011545737251",30.40,9.30,0,338.74,357.98,7.9,5.7,0.022,1195187.5,1195187.5,40432,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876430,225396.00
02/22/2019 18:00,2,0.270,ACTIVE,211.70,339.95,60.065,1550876404,"201051344000955","174011545737251",30.02,11.30,0,335.14,357.68,8.2,6.0,0.022,1213329.8,1213329.8,16509,0,0,0,L,1122011218,1,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876431,225397.00
02/22/2019 18:00,2,0.258,ACTIVE,211.93,341.45,60.070,1550876404,"201051344000648","174011545737251",30.75,5.00,0,338.74,355.88,8.1,5.9,0.022,1206169.9,1206169.9,39960,0,0,0,L,1122011218,1,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876432,225398.00
02/22/2019 18:00,2,0.246,ACTIVE,212.83,342.65,60.043,1550876404,"201051344000645","174011545737251",29.22,6.70,0,339.34,356.18,7.3,5.2,0.022,1211143.2,1211143.2,39918,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876433,225399.00
02/22/2019 18:00,2,0.258,ACTIVE,212.38,342.05,60.049,1550876404,"201051344000569","174011545737251",30.36,6.00,0,338.14,354.67,8.0,5.8,0.022,1227496.0,1227496.0,8153,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876434,225400.00
02/22/2019 18:00,2,0.303,ACTIVE,212.61,346.26,60.049,1550876404,"179051228000119","174011545737251",30.06,9.70,0,339.65,359.18,9.3,7.1,0.013,15219.2,15219.2,8208,0,0,0,L,46974696,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550876435,225401.00
02/22/2019 18:15,2,0.229,ACTIVE,211.93,333.03,59.990,1550877304,"201051344000579","174011545737251",24.61,6.30,0,330.03,347.46,5.7,3.6,0.000,1224659.0,1224659.0,8592,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877305,225402.00
02/22/2019 18:15,2,0.174,ACTIVE,211.48,337.24,60.001,1550877304,"201051344001025","174011545737251",27.35,7.30,0,335.44,345.36,4.9,2.8,0.000,1209178.6,1209178.6,16519,0,0,0,L,1122011218,1,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877306,225403.00
02/22/2019 18:15,2,0.189,ALERT,211.48,303.58,59.980,1550877304,"201051344001093","174011545737251",20.04,6.30,0,301.77,341.15,3.9,1.8,0.000,1196207.5,1196207.5,16511,0,0,0,L,1122011218,1,121.10,121.10,0002,4,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877308,225404.00
02/22/2019 18:15,2,0.191,ACTIVE,211.70,341.15,60.001,1550877304,"201051344000458","174011545737251",26.12,5.50,0,337.54,347.16,5.1,3.0,0.000,1212236.1,1212236.1,8307,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877309,225405.00
02/22/2019 18:15,2,0.189,ACTIVE,211.48,339.95,60.022,1550877304,"201051344000890","174011545737251",27.33,7.30,0,326.12,346.26,5.3,3.2,0.000,1205581.9,1205581.9,16468,0,0,0,L,1122011218,1,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877310,225406.00
02/22/2019 18:15,2,0.158,ALERT,211.70,305.08,59.996,1550877304,"201051344000988","174011545737251",19.68,4.00,0,302.07,357.98,3.1,1.1,0.000,943386.0,943386.0,8657,0,0,0,L,1122011218,1,120.42,121.78,0002,1,0,0,0,0,0,0,4,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877312,225407.00
02/22/2019 18:15,2,0.191,ACTIVE,212.16,320.71,59.980,1550877304,"201051344000582","174011545737251",23.38,7.70,0,315.60,346.26,4.6,2.5,0.000,1185400.1,1185400.1,16438,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877313,225408.00
02/22/2019 18:15,2,0.176,ACTIVE,211.70,341.15,59.980,1550877304,"201051344000868","174011545737251",26.84,3.30,0,337.84,347.46,4.8,2.7,0.000,1197534.7,1197534.7,40344,0,0,0,L,1122011218,1,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877314,225409.00
02/22/2019 18:15,2,0.199,ACTIVE,212.38,324.02,59.938,1550877304,"201051344000576","174011545737251",24.05,4.00,0,318.91,348.36,4.9,2.8,0.000,1214078.5,1214078.5,12410,0,0,0,L,1122011218,1,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877315,225410.00
02/22/2019 18:15,2,0.170,ACTIVE,211.93,333.93,59.943,1550877304,"201051344001158","174011545737251",25.41,5.00,0,330.93,347.76,4.4,2.3,0.000,1190645.4,1190645.4,8636,0,0,0,L,1122011218,1,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877316,225411.00
02/22/2019 18:15,2,0.164,ALERT,211.70,321.61,59.980,1550877304,"201051344000917","174011545737251",25.11,8.00,0,301.77,345.66,4.2,2.1,0.000,1202314.0,1202314.0,16301,0,0,0,L,1122011218,1,121.33,121.10,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877317,225412.00
02/22/2019 18:15,2,0.215,ALERT,211.48,302.98,59.948,1550877304,"201051344000417","174011545737251",19.82,6.30,0,302.07,345.66,4.3,2.2,0.000,974440.9,974440.9,16539,0,0,0,L,1122011218,1,121.10,121.10,0002,3,0,0,0,0,0,0,13,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877319,225413.00
02/22/2019 18:15,2,0.174,ALERT,211.70,317.70,59.975,1550877304,"201051344000685","174011545737251",23.85,6.30,0,302.68,347.16,4.3,2.2,0.000,1206594.8,1206594.8,16522,0,0,0,L,1122011218,1,122.23,120.88,0002,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877321,225414.00
02/22/2019 18:15,2,0.191,ALERT,211.48,328.52,59.980,1550877304,"201051344000651","174011545737251",25.03,6.70,0,302.07,346.26,4.9,2.8,0.000,1200421.7,1200421.7,16500,0,0,0,L,1122011218,1,121.78,120.42,0002,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877323,225415.00
02/22/2019 18:15,2,0.197,ACTIVE,211.70,320.71,59.975,1550877304,"201051344000594","174011545737251",22.17,7.70,0,317.70,346.86,4.4,2.4,0.000,1215309.5,1215309.5,40327,0,0,0,L,1122011218,1,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877324,225416.00
02/22/2019 18:15,2,0.221,ACTIVE,211.93,331.83,59.996,1550877304,"201051344000469","174011545737251",24.55,3.00,0,325.52,347.16,5.5,3.4,0.000,1199628.9,1199628.9,8589,0,0,0,L,1122011218,1,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877325,225417.00
02/22/2019 18:15,2,0.180,ACTIVE,211.70,340.25,59.980,1550877304,"201051344000585","174011545737251",27.06,6.70,0,335.14,345.96,5.0,2.9,0.000,1215111.3,1215111.3,16554,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877326,225418.00
02/22/2019 18:15,2,0.182,ACTIVE,212.61,326.12,60.022,1550877304,"201051344000853","174011545737251",24.33,3.70,0,323.72,348.36,4.5,2.4,0.000,1218044.3,1218044.3,8227,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877327,225419.00
02/22/2019 18:15,2,0.150,ALERT,211.70,324.32,59.943,1550877304,"201051344001145","174011545737251",25.80,6.00,0,302.98,346.26,4.0,1.9,0.000,1213946.7,1213946.7,16472,0,0,0,L,1122011218,1,121.55,120.88,0002,4,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877328,225420.00
02/22/2019 18:15,2,0.186,ACTIVE,211.70,330.63,59.985,1550877304,"201051344000438","174011545737251",26.76,7.30,0,328.52,345.06,5.1,3.0,0.000,1208068.6,1208068.6,16519,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877329,225421.00
02/22/2019 18:15,2,0.174,ACTIVE,211.25,338.14,59.980,1550877304,"201051344001135","174011545737251",27.39,7.30,0,328.52,346.26,4.8,2.8,0.000,1196149.5,1196149.5,16472,0,0,0,L,1122011218,1,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877330,225422.00
02/22/2019 18:15,2,0.180,ACTIVE,211.70,336.34,59.980,1550877304,"201051344000983","174011545737251",26.08,4.00,0,334.54,346.56,4.8,2.7,0.000,1216883.1,1216883.1,8229,0,0,0,L,1122011218,1,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877331,225423.00
02/22/2019 18:15,2,0.129,ALERT,211.25,309.59,59.959,1550877304,"201051344001203","174011545737251",28.31,7.00,0,302.07,345.96,3.9,1.8,0.000,1205045.9,1205045.9,16513,0,0,0,L,1122011218,1,121.78,120.65,0002,3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877333,225424.00
02/22/2019 18:15,2,0.166,ALERT,211.25,326.72,59.938,1550877304,"201051344001230","174011545737251",24.41,6.30,0,302.68,344.15,4.1,2.0,0.000,1199493.6,1199493.6,16321,0,0,0,L,1122011218,1,121.33,120.65,0002,2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877335,225425.00
02/22/2019 18:15,2,0.170,ALERT,211.03,330.63,59.980,1550877304,"201051344000646","174011545737251",25.92,6.30,0,301.77,345.06,4.5,2.4,0.000,1194114.0,1194114.0,16484,0,0,0,L,1122011218,1,121.33,120.65,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877337,225426.00
02/22/2019 18:15,2,0.172,ACTIVE,212.16,328.52,59.980,1550877304,"201051344000867","174011545737251",26.52,6.30,0,324.02,346.86,4.7,2.6,0.000,1196219.9,1196219.9,40372,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877338,225427.00
02/22/2019 18:15,2,0.186,ACTIVE,212.38,321.91,59.990,1550877304,"201051344000633","174011545737251",25.64,6.70,0,316.80,349.56,4.8,2.8,0.000,1195188.6,1195188.6,40433,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877339,225428.00
02/22/2019 18:15,2,0.197,ALERT,211.03,334.84,59.985,1550877304,"201051344000955","174011545737251",25.68,8.00,0,302.37,344.76,5.2,3.1,0.000,1213331.0,1213331.0,16510,0,0,0,L,1122011218,1,120.88,120.88,0002,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877341,225429.00
02/22/2019 18:15,2,0.213,ACTIVE,211.93,321.61,59.980,1550877304,"201051344000648","174011545737251",23.42,3.30,0,319.51,346.56,5.0,2.9,0.000,1206171.0,1206171.0,39961,0,0,0,L,1122011218,1,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877342,225430.00
02/22/2019 18:15,2,0.188,ACTIVE,212.38,325.22,59.943,1550877304,"201051344000645","174011545737251",24.43,5.00,0,323.72,347.16,4.6,2.5,0.000,1211144.1,1211144.1,39919,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877343,225431.00
02/22/2019 18:15,2,0.184,ACTIVE,211.93,340.25,59.990,1550877304,"201051344000569","174011545737251",26.74,4.00,0,334.54,347.46,5.0,2.9,0.000,1227497.1,1227497.1,8154,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877344,225432.00
02/22/2019 18:15,2,0.217,ALERT,212.16,326.12,59.975,1550877304,"179051228000119","174011545737251",25.74,7.30,0,302.98,360.08,5.7,3.6,0.000,15220.5,15220.5,8209,0,0,0,L,46974696,1,120.88,122.23,0000,3,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550877345,225433.00
02/22/2019 18:30,2,0.092,ALERT,211.70,304.48,60.012,1550878204,"201051344000579","174011545737251",30.24,3.70,0,302.37,342.05,2.9,0.8,0.000,1224659.5,1224659.5,8593,0,0,0,L,1122011218,1,120.88,121.10,0100,-2,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1550878206,225434.00
02/22/2019 18:30,2,0.074,ALERT,210.80,302.07,60.017,1550878204,"201051344001025","174011545737251",30.16,4.00,0,300.87,340.55,2.3,0.3,0.000,1209178.9,1209178.9,16520,0,0,0,L,1122011218,1,120.88,120.88,0100,1,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1550878208,225435.00
02/22/2019 18:30,2,0.133,ALERT,211.03,302.37,60.017,1550878204,"201051344001093","174011545737251",18.79,4.00,0,301.17,304.78,2.5,0.5,0.000,1196207.8,1196207.8,16513,0,0,0,L,1122011218,1,121.10,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1550878210,225436.00
02/22/2019 18:30,2,0.090,ALERT,211.48,303.88,60.017,1550878204,"201051344000458","174011545737251",29.58,3.30,0,301.77,342.35,2.7,0.7,0.000,1212236.4,1212236.4,8308,0,0,0,L,1122011218,1,120.88,121.33,0100,-1,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1550878212,225437.00
02/22/2019 18:30,2,0.105,ALERT,210.80,302.98,60.001,1550878204,"201051344000890","174011545737251",30.14,4.50,0,302.07,340.55,3.3,1.2,0.000,1205582.3,1205582.3,16469,0,0,0,L,1122011218,1,121.33,120.20,0100,3,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1550878213,225438.00
02/22/2019 18:30,2,0.068,ALERT,211.48,303.58,60.017,1550878204,"201051344000988","174011545737251",19.56,2.50,0,299.07,306.28,1.4,0.0,0.000,943386.2,943386.2,8659,0,0,0,L,1122011218,1,120.42,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1550878215,225439.00
02/22/2019 18:30,2,0.074,ALERT,211.48,303.58,60.012,1550878204,"201051344000582","174011545737251",29.74,4.50,0,302.07,340.25,2.2,0.2,0.000,1185400.4,1185400.4,16439,0,0,0,L,1122011218,1,121.33,121.10,0100,1,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1550878217,225440.00
02/22/2019 18:30,2,0.076,ALERT,211.48,304.48,60.017,1550878204,"201051344000868","174011545737251",29.50,1.50,0,302.37,343.55,2.3,0.3,0.000,1197535.0,1197535.0,40345,0,0,0,L,1122011218,1,120.65,121.55,0100,-2,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1550878219,225441.00
02/22/2019 18:30,2,0.086,ALERT,212.16,304.48,60.012,1550878204,"201051344000576","174011545737251",28.80,2.00,0,301.77,342.05,2.6,0.6,0.000,1214078.8,1214078.8,12411,0,0,0,L,1122011218,1,121.10,121.55,0100,-1,0,0,0,0,0,0,3,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1550878221,225442.00
02/22/2019 18:30,2,0.055,ALERT,211.70,303.58,60.017,1550878204,"201051344001158","174011545737251",29.76,2.50,0,300.87,343.25,1.7,0.0,0.000,1190645.6,1190645.6,8637,0,0,0,L,1122011218,1,120.65,121.33,0100,2,0,0,0,0,0,0,4,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1550878223,225443.00
02/22/2019 18:30,2,0.066,ALERT,211.25,302.37,60.012,1550878204,"201051344000917","174011545737251",29.28,5.00,0,299.97,339.95,2.0,0.0,0.000,1202314.2,1202314.2,16303,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,5,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1550878225,225444.00
02/22/2019 18:30,2,0.135,ALERT,211.48,302.37,59.985,1550878204,"201051344000417","174011545737251",19.08,3.70,0,300.87,304.48,2.6,0.6,0.000,974441.3,974441.3,16541,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1550878227,225445.00
02/22/2019 18:30,2,0.064,ALERT,211.48,302.68,59.959,1550878204,"201051344000685","174011545737251",29.60,3.70,0,300.87,340.25,2.0,0.0,0.000,1206595.0,1206595.0,16524,0,0,0,L,1122011218,1,122.01,120.65,0100,-1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1550878228,225446.00
02/22/2019 18:30,2,0.074,ALERT,210.80,301.47,60.028,1550878204,"201051344000651","174011545737251",29.56,3.30,0,300.57,340.25,2.3,0.3,0.000,1200422.0,1200422.0,16502,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1550878230,225447.00
02/22/2019 18:30,2,0.078,ALERT,211.48,304.48,60.017,1550878204,"201051344000594","174011545737251",30.22,5.00,0,301.47,342.05,2.4,0.4,0.000,1215309.8,1215309.8,40328,0,0,0,L,1122011218,1,120.65,121.10,0100,1,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1550878232,225448.00
02/22/2019 18:30,2,0.094,ALERT,211.93,303.88,60.017,1550878204,"201051344000469","174011545737251",29.02,1.00,0,300.87,341.15,2.8,0.8,0.000,1199629.3,1199629.3,8590,0,0,0,L,1122011218,1,120.42,121.78,0100,-2,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1550878234,225449.00
02/22/2019 18:30,2,0.072,ALERT,211.03,302.68,59.980,1550878204,"201051344000585","174011545737251",29.86,3.70,0,300.87,342.95,2.2,0.2,0.000,1215111.5,1215111.5,16555,0,0,0,L,1122011218,1,120.65,121.10,0100,-1,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1550878236,225450.00
02/22/2019 18:30,2,0.066,ALERT,212.38,303.88,60.017,1550878204,"201051344000853","174011545737251",30.12,1.50,0,301.47,342.95,2.0,0.1,0.000,1218044.5,1218044.5,8228,0,0,0,L,1122011218,1,121.33,121.78,0100,0,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1550878238,225451.00
02/22/2019 18:30,2,0.057,ALERT,211.25,302.98,60.022,1550878204,"201051344001145","174011545737251",29.72,3.30,0,301.77,340.85,1.8,0.0,0.000,1213946.8,1213946.8,16474,0,0,0,L,1122011218,1,121.33,120.88,0100,2,0,0,0,0,0,0,6,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1550878239,225452.00
02/22/2019 18:30,2,0.090,ALERT,211.25,302.68,60.054,1550878204,"201051344000438","174011545737251",29.68,4.00,0,301.47,339.65,2.7,0.7,0.000,1208069.0,1208069.0,16520,0,0,0,L,1122011218,1,121.55,120.88,0100,2,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1550878241,225453.00
02/22/2019 18:30,2,0.070,ALERT,210.80,302.68,60.022,1550878204,"201051344001135","174011545737251",30.12,4.50,0,301.77,342.65,2.2,0.2,0.000,1196149.8,1196149.8,16473,0,0,0,L,1122011218,1,121.10,120.65,0100,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1550878243,225454.00
02/22/2019 18:30,2,0.068,ALERT,211.70,304.18,60.022,1550878204,"201051344000983","174011545737251",29.50,2.00,0,302.07,341.45,2.1,0.1,0.000,1216883.4,1216883.4,8230,0,0,0,L,1122011218,1,120.88,121.33,0100,1,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1550878245,225455.00
02/22/2019 18:30,2,0.061,ALERT,211.25,302.37,60.022,1550878204,"201051344001203","174011545737251",22.48,4.00,0,301.17,341.45,1.8,0.0,0.000,1205046.1,1205046.1,16515,0,0,0,L,1122011218,1,121.78,120.65,0100,0,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1550878247,225456.00
02/22/2019 18:30,2,0.076,ALERT,211.03,302.98,60.028,1550878204,"201051344001230","174011545737251",26.14,3.30,0,301.77,327.02,1.9,0.0,0.000,1199493.8,1199493.8,16323,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1550878249,225457.00
02/22/2019 18:30,2,0.051,ALERT,210.80,302.68,60.033,1550878204,"201051344000646","174011545737251",29.14,3.30,0,300.57,339.34,1.6,0.0,0.000,1194114.2,1194114.2,16486,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1550878250,225458.00
02/22/2019 18:30,2,0.082,ALERT,212.16,303.88,60.033,1550878204,"201051344000867","174011545737251",28.84,3.30,0,301.17,341.45,2.4,0.4,0.000,1196220.2,1196220.2,40373,0,0,0,L,1122011218,1,121.33,121.55,0100,0,0,0,0,0,0,0,3,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1550878252,225459.00
02/22/2019 18:30,2,0.078,ALERT,212.61,303.88,60.033,1550878204,"201051344000633","174011545737251",29.46,3.70,0,299.97,342.35,2.4,0.4,0.000,1195188.9,1195188.9,40434,0,0,0,L,1122011218,1,121.33,121.78,0100,2,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1550878254,225460.00
02/22/2019 18:30,2,0.092,ALERT,210.80,302.98,60.033,1550878204,"201051344000955","174011545737251",29.64,5.00,0,301.17,340.25,2.8,0.8,0.000,1213331.3,1213331.3,16512,0,0,0,L,1122011218,1,120.65,120.88,0100,1,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1550878256,225461.00
02/22/2019 18:30,2,0.088,ALERT,211.93,303.58,60.033,1550878204,"201051344000648","174011545737251",29.68,1.00,0,301.17,342.95,2.7,0.7,0.000,1206171.4,1206171.4,39962,0,0,0,L,1122011218,1,120.42,121.78,0100,-3,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1550878258,225462.00
02/22/2019 18:30,2,0.057,ALERT,212.16,304.18,60.038,1550878204,"201051344000645","174011545737251",29.84,2.50,0,301.47,342.95,1.8,0.0,0.000,1211144.4,1211144.4,39920,0,0,0,L,1122011218,1,121.33,121.78,0100,-2,0,0,0,0,0,0,5,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1550878260,225463.00
02/22/2019 18:30,2,0.084,ALERT,211.70,304.78,60.012,1550878204,"201051344000569","174011545737251",29.96,2.00,0,302.07,343.25,2.5,0.5,0.000,1227497.4,1227497.4,8155,0,0,0,L,1122011218,1,120.42,121.78,0100,-2,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1550878262,225464.00
02/22/2019 18:30,2,0.109,ALERT,212.16,303.88,60.033,1550878204,"179051228000119","174011545737251",29.04,5.00,0,300.27,325.22,3.2,1.2,0.000,15221.1,15221.1,8211,0,0,0,L,46974696,1,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550878264,225465.00
02/22/2019 18:45,2,0.000,ALERT,210.80,303.28,60.049,1550879104,"201051344000579","174011545737251",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,1224659.6,1224659.6,8595,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1550879107,225466.00
02/22/2019 18:45,2,0.000,ALERT,210.57,302.07,60.043,1550879104,"201051344001025","174011545737251",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,1209178.9,1209178.9,16522,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1550879109,225467.00
02/22/2019 18:45,2,0.000,ALERT,210.80,302.68,60.038,1550879104,"201051344001093","174011545737251",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,1196207.8,1196207.8,16515,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1550879111,225468.00
02/22/2019 18:45,2,0.000,ALERT,210.57,302.37,60.033,1550879104,"201051344000458","174011545737251",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,1212236.5,1212236.5,8310,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1550879112,225469.00
02/22/2019 18:45,2,0.000,ALERT,210.57,302.98,60.033,1550879104,"201051344000890","174011545737251",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,1205582.4,1205582.4,16471,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1550879114,225470.00
02/22/2019 18:45,2,0.000,ALERT,210.57,302.37,60.033,1550879104,"201051344000988","174011545737251",0.00,1.00,0,298.77,305.08,0.0,0.0,0.000,943386.2,943386.2,8661,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1550879116,225471.00
02/22/2019 18:45,2,0.000,ALERT,211.25,303.58,60.033,1550879104,"201051344000582","174011545737251",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,1185400.4,1185400.4,16441,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1550879118,225472.00
02/22/2019 18:45,2,0.000,ALERT,210.80,303.28,59.990,1550879104,"201051344000868","174011545737251",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,1197535.0,1197535.0,40347,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1550879120,225473.00
02/22/2019 18:45,2,0.000,ALERT,211.25,303.28,60.043,1550879104,"201051344000576","174011545737251",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,1214078.8,1214078.8,12413,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1550879121,225474.00
02/22/2019 18:45,2,0.000,ALERT,210.57,302.07,60.038,1550879104,"201051344001158","174011545737251",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,1190645.6,1190645.6,8639,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1550879123,225475.00
02/22/2019 18:45,2,0.000,ALERT,211.03,302.37,60.033,1550879104,"201051344000917","174011545737251",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,1202314.2,1202314.2,16305,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1550879125,225476.00
02/22/2019 18:45,2,0.000,ALERT,211.03,302.07,59.996,1550879104,"201051344000417","174011545737251",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,974441.3,974441.3,16543,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1550879127,225477.00
02/22/2019 18:45,2,0.000,ALERT,211.03,302.68,60.043,1550879104,"201051344000685","174011545737251",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,1206595.0,1206595.0,16526,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1550879129,225478.00
02/22/2019 18:45,2,0.000,ALERT,210.80,301.77,59.980,1550879104,"201051344000651","174011545737251",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,1200422.0,1200422.0,16504,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1550879130,225479.00
02/22/2019 18:45,2,0.000,ALERT,210.80,303.28,60.028,1550879104,"201051344000594","174011545737251",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,1215309.8,1215309.8,40330,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1550879132,225480.00
02/22/2019 18:45,2,0.000,ALERT,211.03,302.68,60.033,1550879104,"201051344000469","174011545737251",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,1199629.3,1199629.3,8592,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1550879134,225481.00
02/22/2019 18:45,2,0.000,ALERT,211.03,302.98,59.985,1550879104,"201051344000585","174011545737251",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,1215111.5,1215111.5,16557,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1550879136,225482.00
02/22/2019 18:45,2,0.000,ALERT,211.48,302.68,60.043,1550879104,"201051344000853","174011545737251",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,1218044.5,1218044.5,8230,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1550879138,225483.00
02/22/2019 18:45,2,0.000,ALERT,210.80,302.98,60.022,1550879104,"201051344001145","174011545737251",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,1213946.8,1213946.8,16476,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1550879140,225484.00
02/22/2019 18:45,2,0.000,ALERT,210.80,302.98,60.059,1550879104,"201051344000438","174011545737251",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,1208069.0,1208069.0,16522,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1550879142,225485.00
02/22/2019 18:45,2,0.000,ALERT,210.57,302.98,60.049,1550879104,"201051344001135","174011545737251",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,1196149.8,1196149.8,16475,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1550879143,225486.00
02/22/2019 18:45,2,0.000,ALERT,210.80,302.68,60.028,1550879104,"201051344000983","174011545737251",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,1216883.4,1216883.4,8232,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1550879145,225487.00
02/22/2019 18:45,2,0.000,ALERT,211.03,302.68,60.054,1550879104,"201051344001203","174011545737251",0.00,2.00,0,300.27,305.68,0.0,0.0,0.000,1205046.1,1205046.1,16517,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1550879147,225488.00
02/22/2019 18:45,2,0.000,ALERT,210.80,303.28,60.022,1550879104,"201051344001230","174011545737251",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,1199493.8,1199493.8,16325,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1550879149,225489.00
02/22/2019 18:45,2,0.000,ALERT,210.57,302.68,60.070,1550879104,"201051344000646","174011545737251",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,1194114.2,1194114.2,16488,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1550879151,225490.00
02/22/2019 18:45,2,0.000,ALERT,211.25,302.37,60.022,1550879104,"201051344000867","174011545737251",0.00,2.00,0,300.27,306.28,0.0,0.0,0.000,1196220.3,1196220.3,40375,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1550879153,225491.00
02/22/2019 18:45,2,0.000,ALERT,211.70,302.68,60.059,1550879104,"201051344000633","174011545737251",0.00,1.50,0,299.67,305.38,0.0,0.0,0.000,1195188.9,1195188.9,40436,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1550879155,225492.00
02/22/2019 18:45,2,0.000,ALERT,210.57,302.98,60.028,1550879104,"201051344000955","174011545737251",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,1213331.4,1213331.4,16514,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1550879157,225493.00
02/22/2019 18:45,2,0.000,ALERT,211.03,301.77,60.012,1550879104,"201051344000648","174011545737251",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,1206171.4,1206171.4,39964,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1550879159,225494.00
02/22/2019 18:45,2,0.000,ALERT,211.25,302.68,60.028,1550879104,"201051344000645","174011545737251",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,1211144.4,1211144.4,39922,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1550879160,225495.00
02/22/2019 18:45,2,0.000,ALERT,211.03,303.28,60.022,1550879104,"201051344000569","174011545737251",0.00,0.50,0,301.47,306.88,0.0,0.0,0.000,1227497.4,1227497.4,8157,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1550879162,225496.00
02/22/2019 18:45,2,0.000,ALERT,211.25,302.37,60.012,1550879104,"179051228000119","174011545737251",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,15221.1,15221.1,8213,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550879164,225497.00
02/22/2019 19:00,2,0.000,ALERT,211.70,304.48,60.022,1550880004,"201051344000579","174011545737251",0.00,0.00,0,301.47,306.88,0.0,0.0,0.000,1224659.6,1224659.6,8597,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550880007,225498.00
02/22/2019 19:00,2,0.000,ALERT,210.57,301.77,60.017,1550880004,"201051344001025","174011545737251",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,1209178.9,1209178.9,16524,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880008,225499.00
02/22/2019 19:00,2,0.000,ALERT,210.80,302.37,59.985,1550880004,"201051344001093","174011545737251",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,1196207.8,1196207.8,16517,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880010,225500.00
02/22/2019 19:00,2,0.000,ALERT,211.70,303.88,60.012,1550880004,"201051344000458","174011545737251",0.00,1.00,0,300.87,306.58,0.0,0.0,0.000,1212236.5,1212236.5,8312,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880012,225501.00
