ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 19:00,2,0.000,ALERT,210.57,302.37,59.990,1550880004,"201051344000890","174011545737251",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,1205582.4,1205582.4,16473,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550880014,225502.00
02/22/2019 19:00,2,0.000,ALERT,211.48,303.58,60.017,1550880004,"201051344000988","174011545737251",0.00,-0.50,0,298.17,305.08,0.0,0.0,0.000,943386.2,943386.2,8663,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880016,225503.00
02/22/2019 19:00,2,0.000,ALERT,211.25,303.28,60.006,1550880004,"201051344000582","174011545737251",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,1185400.4,1185400.4,16443,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880017,225504.00
02/22/2019 19:00,2,0.000,ALERT,211.70,304.48,59.996,1550880004,"201051344000868","174011545737251",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,1197535.0,1197535.0,40349,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550880019,225505.00
02/22/2019 19:00,2,0.000,ALERT,212.16,304.18,60.017,1550880004,"201051344000576","174011545737251",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,1214078.8,1214078.8,12415,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880021,225506.00
02/22/2019 19:00,2,0.000,ALERT,211.70,303.58,60.017,1550880004,"201051344001158","174011545737251",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,1190645.6,1190645.6,8641,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880023,225507.00
02/22/2019 19:00,2,0.000,ALERT,211.03,302.07,60.017,1550880004,"201051344000917","174011545737251",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,1202314.2,1202314.2,16307,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880025,225508.00
02/22/2019 19:00,2,0.000,ALERT,211.03,301.77,60.012,1550880004,"201051344000417","174011545737251",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,974441.3,974441.3,16545,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880027,225509.00
02/22/2019 19:00,2,0.000,ALERT,211.03,302.37,60.017,1550880004,"201051344000685","174011545737251",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,1206595.0,1206595.0,16528,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880029,225510.00
02/22/2019 19:00,2,0.000,ALERT,211.03,301.77,60.017,1550880004,"201051344000651","174011545737251",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,1200422.0,1200422.0,16506,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880030,225511.00
02/22/2019 19:00,2,0.000,ALERT,211.48,304.48,60.028,1550880004,"201051344000594","174011545737251",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,1215309.8,1215309.8,40332,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880032,225512.00
02/22/2019 19:00,2,0.000,ALERT,211.93,303.88,60.028,1550880004,"201051344000469","174011545737251",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,1199629.3,1199629.3,8594,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550880034,225513.00
02/22/2019 19:00,2,0.000,ALERT,211.03,302.98,60.033,1550880004,"201051344000585","174011545737251",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,1215111.5,1215111.5,16559,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880036,225514.00
02/22/2019 19:00,2,0.000,ALERT,212.38,303.88,60.033,1550880004,"201051344000853","174011545737251",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,1218044.5,1218044.5,8232,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880038,225515.00
02/22/2019 19:00,2,0.000,ALERT,211.25,302.98,60.028,1550880004,"201051344001145","174011545737251",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,1213946.8,1213946.8,16478,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880039,225516.00
02/22/2019 19:00,2,0.000,ALERT,211.03,302.98,60.033,1550880004,"201051344000438","174011545737251",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,1208069.0,1208069.0,16524,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880041,225517.00
02/22/2019 19:00,2,0.000,ALERT,210.57,302.68,60.038,1550880004,"201051344001135","174011545737251",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,1196149.8,1196149.8,16477,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880043,225518.00
02/22/2019 19:00,2,0.000,ALERT,211.70,303.88,60.043,1550880004,"201051344000983","174011545737251",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,1216883.4,1216883.4,8234,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880045,225519.00
02/22/2019 19:00,2,0.000,ALERT,211.03,302.37,60.028,1550880004,"201051344001203","174011545737251",0.00,0.00,0,300.27,306.28,0.0,0.0,0.000,1205046.1,1205046.1,16519,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880047,225520.00
02/22/2019 19:00,2,0.000,ALERT,210.80,302.98,60.028,1550880004,"201051344001230","174011545737251",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,1199493.8,1199493.8,16327,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880049,225521.00
02/22/2019 19:00,2,0.000,ALERT,210.80,302.68,60.033,1550880004,"201051344000646","174011545737251",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,1194114.2,1194114.2,16490,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880050,225522.00
02/22/2019 19:00,2,0.000,ALERT,212.16,303.58,60.033,1550880004,"201051344000867","174011545737251",0.00,0.50,0,300.27,305.98,0.0,0.0,0.000,1196220.3,1196220.3,40377,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880052,225523.00
02/22/2019 19:00,2,0.000,ALERT,212.38,303.88,60.033,1550880004,"201051344000633","174011545737251",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,1195188.9,1195188.9,40438,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880054,225524.00
02/22/2019 19:00,2,0.000,ALERT,210.57,302.68,60.028,1550880004,"201051344000955","174011545737251",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,1213331.4,1213331.4,16516,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880056,225525.00
02/22/2019 19:00,2,0.000,ALERT,212.16,303.88,60.038,1550880004,"201051344000648","174011545737251",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,1206171.4,1206171.4,39966,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550880058,225526.00
02/22/2019 19:00,2,0.000,ALERT,212.38,304.18,60.033,1550880004,"201051344000645","174011545737251",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,1211144.4,1211144.4,39924,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880060,225527.00
02/22/2019 19:00,2,0.000,ALERT,211.93,304.78,59.985,1550880004,"201051344000569","174011545737251",0.00,-0.50,0,301.47,306.88,0.0,0.0,0.000,1227497.4,1227497.4,8159,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550880062,225528.00
02/22/2019 19:00,2,0.000,ALERT,212.38,303.88,60.022,1550880004,"179051228000119","174011545737251",0.00,1.50,0,299.37,305.08,0.0,0.0,0.000,15221.1,15221.1,8215,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550880063,225529.00
02/22/2019 19:15,2,0.000,ALERT,210.35,296.36,59.996,1550880904,"201051344000579","174011545737251",0.00,-1.00,0,294.26,309.59,0.0,0.0,0.000,1224659.6,1224659.6,8599,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550880906,225530.00
02/22/2019 19:15,2,0.000,ALERT,209.67,294.56,59.985,1550880904,"201051344001025","174011545737251",0.00,-1.50,0,292.76,306.88,0.0,0.0,0.000,1209178.9,1209178.9,16526,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550880908,225531.00
02/22/2019 19:15,2,0.000,ALERT,210.12,295.46,60.012,1550880904,"201051344001093","174011545737251",0.00,0.00,0,293.06,306.58,0.0,0.0,0.000,1196207.8,1196207.8,16519,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880910,225532.00
02/22/2019 19:15,2,0.000,ALERT,211.48,297.57,60.017,1550880904,"201051344000458","174011545737251",0.00,0.00,0,293.36,309.59,0.0,0.0,0.000,1212236.5,1212236.5,8314,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550880912,225533.00
02/22/2019 19:15,2,0.000,ALERT,210.80,297.26,60.054,1550880904,"201051344000890","174011545737251",0.00,0.00,0,293.66,307.18,0.0,0.0,0.000,1205582.4,1205582.4,16475,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880914,225534.00
02/22/2019 19:15,2,0.000,ALERT,211.48,297.26,60.017,1550880904,"201051344000988","174011545737251",0.00,-1.00,0,290.95,308.09,0.0,0.0,0.000,943386.2,943386.2,8665,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550880915,225535.00
02/22/2019 19:15,2,0.000,ALERT,211.48,297.87,60.022,1550880904,"201051344000582","174011545737251",0.00,-0.50,0,293.96,307.48,0.0,0.0,0.000,1185400.4,1185400.4,16445,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550880917,225536.00
02/22/2019 19:15,2,0.000,ALERT,211.25,297.87,60.012,1550880904,"201051344000868","174011545737251",0.00,-1.00,0,293.96,309.89,0.0,0.0,0.000,1197535.0,1197535.0,40351,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880919,225537.00
02/22/2019 19:15,2,0.000,ALERT,211.93,297.87,60.017,1550880904,"201051344000576","174011545737251",0.00,-1.50,0,293.66,308.99,0.0,0.0,0.000,1214078.8,1214078.8,12417,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880921,225538.00
02/22/2019 19:15,2,0.000,ALERT,211.48,297.26,60.022,1550880904,"201051344001158","174011545737251",0.00,-2.00,0,292.76,308.09,0.0,0.0,0.000,1190645.6,1190645.6,8643,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550880923,225539.00
02/22/2019 19:15,2,0.000,ALERT,211.25,296.36,60.012,1550880904,"201051344000917","174011545737251",0.00,0.50,0,292.16,306.28,0.0,0.0,0.000,1202314.2,1202314.2,16309,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550880925,225540.00
02/22/2019 19:15,2,0.000,ALERT,211.25,296.36,60.022,1550880904,"201051344000417","174011545737251",0.00,-1.00,0,292.76,306.28,0.0,0.0,0.000,974441.3,974441.3,16547,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880926,225541.00
02/22/2019 19:15,2,0.000,ALERT,211.25,296.96,60.012,1550880904,"201051344000685","174011545737251",0.00,-1.00,0,293.06,306.88,0.0,0.0,0.000,1206595.0,1206595.0,16530,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550880928,225542.00
02/22/2019 19:15,2,0.000,ALERT,211.03,296.06,60.017,1550880904,"201051344000651","174011545737251",0.00,-2.00,0,292.46,305.98,0.0,0.0,0.000,1200422.0,1200422.0,16508,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880930,225543.00
02/22/2019 19:15,2,0.000,ALERT,211.03,297.87,60.017,1550880904,"201051344000594","174011545737251",0.00,0.00,0,293.06,308.69,0.0,0.0,0.000,1215309.8,1215309.8,40334,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550880932,225544.00
02/22/2019 19:15,2,0.000,ALERT,211.48,297.26,60.017,1550880904,"201051344000469","174011545737251",0.00,-2.00,0,292.46,308.09,0.0,0.0,0.000,1199629.3,1199629.3,8596,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550880934,225545.00
02/22/2019 19:15,2,0.000,ALERT,211.03,297.26,60.017,1550880904,"201051344000585","174011545737251",0.00,-0.50,0,292.76,306.88,0.0,0.0,0.000,1215111.5,1215111.5,16561,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880936,225546.00
02/22/2019 19:15,2,0.000,ALERT,211.93,297.26,60.022,1550880904,"201051344000853","174011545737251",0.00,-1.50,0,293.36,308.99,0.0,0.0,0.000,1218044.5,1218044.5,8234,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550880938,225547.00
02/22/2019 19:15,2,0.000,ALERT,211.25,297.26,60.017,1550880904,"201051344001145","174011545737251",0.00,-1.50,0,293.66,307.18,0.0,0.0,0.000,1213946.8,1213946.8,16480,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880940,225548.00
02/22/2019 19:15,2,0.000,ALERT,211.03,296.96,60.017,1550880904,"201051344000438","174011545737251",0.00,-1.50,0,293.06,306.88,0.0,0.0,0.000,1208069.0,1208069.0,16526,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880942,225549.00
02/22/2019 19:15,2,0.000,ALERT,210.57,296.96,60.017,1550880904,"201051344001135","174011545737251",0.00,-1.00,0,293.06,306.58,0.0,0.0,0.000,1196149.8,1196149.8,16479,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880943,225550.00
02/22/2019 19:15,2,0.000,ALERT,211.25,297.26,60.022,1550880904,"201051344000983","174011545737251",0.00,-1.00,0,293.66,308.99,0.0,0.0,0.000,1216883.4,1216883.4,8236,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880945,225551.00
02/22/2019 19:15,2,0.000,ALERT,211.03,296.66,60.017,1550880904,"201051344001203","174011545737251",0.00,-1.00,0,292.76,307.48,0.0,0.0,0.000,1205046.1,1205046.1,16521,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880947,225552.00
02/22/2019 19:15,2,0.000,ALERT,211.03,297.26,60.022,1550880904,"201051344001230","174011545737251",0.00,-1.00,0,293.36,307.18,0.0,0.0,0.000,1199493.8,1199493.8,16329,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880949,225553.00
02/22/2019 19:15,2,0.000,ALERT,210.57,296.66,60.022,1550880904,"201051344000646","174011545737251",0.00,-1.50,0,292.76,306.58,0.0,0.0,0.000,1194114.2,1194114.2,16492,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880951,225554.00
02/22/2019 19:15,2,0.000,ALERT,211.70,296.66,60.033,1550880904,"201051344000867","174011545737251",0.00,0.00,0,292.76,309.29,0.0,0.0,0.000,1196220.3,1196220.3,40379,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550880953,225555.00
02/22/2019 19:15,2,0.000,ALERT,212.16,296.96,60.022,1550880904,"201051344000633","174011545737251",0.00,-1.00,0,291.85,308.09,0.0,0.0,0.000,1195188.9,1195188.9,40440,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880954,225556.00
02/22/2019 19:15,2,0.000,ALERT,210.57,296.96,60.022,1550880904,"201051344000955","174011545737251",0.00,-0.50,0,293.06,306.88,0.0,0.0,0.000,1213331.4,1213331.4,16518,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880957,225557.00
02/22/2019 19:15,2,0.000,ALERT,211.48,296.66,60.028,1550880904,"201051344000648","174011545737251",0.00,-2.00,0,292.76,308.69,0.0,0.0,0.000,1206171.4,1206171.4,39968,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880958,225558.00
02/22/2019 19:15,2,0.000,ALERT,211.70,297.26,59.975,1550880904,"201051344000645","174011545737251",0.00,-1.00,0,293.36,308.69,0.0,0.0,0.000,1211144.4,1211144.4,39926,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880960,225559.00
02/22/2019 19:15,2,0.000,ALERT,211.48,297.87,60.006,1550880904,"201051344000569","174011545737251",0.00,-1.50,0,293.96,309.59,0.0,0.0,0.000,1227497.4,1227497.4,8161,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550880962,225560.00
02/22/2019 19:15,2,0.000,ALERT,211.70,296.96,59.996,1550880904,"179051228000119","174011545737251",0.00,0.50,0,292.16,307.78,0.0,0.0,0.000,15221.1,15221.1,8217,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550880964,225561.00
02/22/2019 19:30,2,0.000,ALERT,211.48,297.87,60.022,1550881804,"201051344000579","174011545737251",0.00,-1.50,0,294.56,299.97,0.0,0.0,0.000,1224659.6,1224659.6,8601,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881806,225562.00
02/22/2019 19:30,2,0.000,ALERT,210.80,296.36,60.017,1550881804,"201051344001025","174011545737251",0.00,-2.50,0,292.76,299.07,0.0,0.0,0.000,1209178.9,1209178.9,16528,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550881808,225563.00
02/22/2019 19:30,2,0.000,ALERT,211.03,296.96,60.012,1550881804,"201051344001093","174011545737251",0.00,-0.50,0,293.66,298.47,0.0,0.0,0.000,1196207.8,1196207.8,16521,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881810,225564.00
02/22/2019 19:30,2,0.000,ALERT,211.25,297.26,60.065,1550881804,"201051344000458","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1212236.5,1212236.5,8316,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881813,225565.00
02/22/2019 19:30,2,0.000,ALERT,211.03,297.57,60.022,1550881804,"201051344000890","174011545737251",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,1205582.4,1205582.4,16477,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550881814,225566.00
02/22/2019 19:30,2,0.000,ALERT,211.25,296.96,60.012,1550881804,"201051344000988","174011545737251",0.00,-1.50,0,292.76,298.77,0.0,0.0,0.000,943386.2,943386.2,8667,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881816,225567.00
02/22/2019 19:30,2,0.000,ALERT,211.25,297.87,60.012,1550881804,"201051344000582","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1185400.4,1185400.4,16447,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550881818,225568.00
02/22/2019 19:30,2,0.000,ALERT,211.48,297.87,60.017,1550881804,"201051344000868","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1197535.0,1197535.0,40353,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881820,225569.00
02/22/2019 19:30,2,0.000,ALERT,211.93,297.87,60.012,1550881804,"201051344000576","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1214078.8,1214078.8,12419,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881822,225570.00
02/22/2019 19:30,2,0.000,ALERT,211.48,296.96,60.017,1550881804,"201051344001158","174011545737251",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,1190645.6,1190645.6,8645,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550881824,225571.00
02/22/2019 19:30,2,0.000,ALERT,211.25,296.66,60.012,1550881804,"201051344000917","174011545737251",0.00,-0.50,0,293.66,297.87,0.0,0.0,0.000,1202314.2,1202314.2,16311,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881825,225572.00
02/22/2019 19:30,2,0.000,ALERT,211.03,296.36,60.012,1550881804,"201051344000417","174011545737251",0.00,-2.00,0,294.26,297.87,0.0,0.0,0.000,974441.3,974441.3,16549,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881827,225573.00
02/22/2019 19:30,2,0.000,ALERT,211.25,296.96,60.017,1550881804,"201051344000685","174011545737251",0.00,-1.50,0,294.56,298.47,0.0,0.0,0.000,1206595.0,1206595.0,16532,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550881829,225574.00
02/22/2019 19:30,2,0.000,ALERT,211.03,296.06,59.953,1550881804,"201051344000651","174011545737251",0.00,-3.00,0,294.26,297.87,0.0,0.0,0.000,1200422.0,1200422.0,16510,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550881831,225575.00
02/22/2019 19:30,2,0.000,ALERT,211.25,297.87,60.006,1550881804,"201051344000594","174011545737251",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,1215309.8,1215309.8,40336,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881833,225576.00
02/22/2019 19:30,2,0.000,ALERT,211.70,297.26,60.012,1550881804,"201051344000469","174011545737251",0.00,-2.50,0,294.26,298.77,0.0,0.0,0.000,1199629.3,1199629.3,8598,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550881835,225577.00
02/22/2019 19:30,2,0.000,ALERT,211.03,296.96,60.006,1550881804,"201051344000585","174011545737251",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,1215111.5,1215111.5,16563,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881836,225578.00
02/22/2019 19:30,2,0.000,ALERT,211.93,297.26,60.001,1550881804,"201051344000853","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1218044.5,1218044.5,8236,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881838,225579.00
02/22/2019 19:30,2,0.000,ALERT,211.25,297.26,60.001,1550881804,"201051344001145","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1213946.8,1213946.8,16482,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881840,225580.00
02/22/2019 19:30,2,0.000,ALERT,211.03,296.96,59.996,1550881804,"201051344000438","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,1208069.0,1208069.0,16528,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881842,225581.00
02/22/2019 19:30,2,0.000,ALERT,210.57,296.96,60.006,1550881804,"201051344001135","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1196149.8,1196149.8,16481,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881844,225582.00
02/22/2019 19:30,2,0.000,ALERT,211.48,297.57,60.038,1550881804,"201051344000983","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1216883.4,1216883.4,8238,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550881846,225583.00
02/22/2019 19:30,2,0.000,ALERT,211.03,296.66,59.996,1550881804,"201051344001203","174011545737251",0.00,-2.00,0,294.56,300.27,0.0,0.0,0.000,1205046.1,1205046.1,16523,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881847,225584.00
02/22/2019 19:30,2,0.000,ALERT,210.57,296.96,59.996,1550881804,"201051344001230","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,1199493.8,1199493.8,16331,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881849,225585.00
02/22/2019 19:30,2,0.000,ALERT,210.80,296.96,59.990,1550881804,"201051344000646","174011545737251",0.00,-2.50,0,294.26,298.17,0.0,0.0,0.000,1194114.2,1194114.2,16494,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881851,225586.00
02/22/2019 19:30,2,0.000,ALERT,211.70,296.96,60.054,1550881804,"201051344000867","174011545737251",0.00,-1.00,0,294.56,299.37,0.0,0.0,0.000,1196220.3,1196220.3,40381,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881853,225587.00
02/22/2019 19:30,2,0.000,ALERT,212.16,296.96,59.996,1550881804,"201051344000633","174011545737251",0.00,-2.00,0,293.36,298.77,0.0,0.0,0.000,1195188.9,1195188.9,40442,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881855,225588.00
02/22/2019 19:30,2,0.000,ALERT,210.57,296.96,59.996,1550881804,"201051344000955","174011545737251",0.00,-1.50,0,294.86,298.47,0.0,0.0,0.000,1213331.4,1213331.4,16520,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881857,225589.00
02/22/2019 19:30,2,0.000,ALERT,211.48,296.36,59.990,1550881804,"201051344000648","174011545737251",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,1206171.4,1206171.4,39970,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550881859,225590.00
02/22/2019 19:30,2,0.000,ALERT,211.70,296.96,60.006,1550881804,"201051344000645","174011545737251",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,1211144.4,1211144.4,39928,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881860,225591.00
02/22/2019 19:30,2,0.000,ALERT,211.48,297.57,59.996,1550881804,"201051344000569","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1227497.4,1227497.4,8163,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550881862,225592.00
02/22/2019 19:30,2,0.000,ALERT,211.93,296.66,60.033,1550881804,"179051228000119","174011545737251",0.00,0.00,0,293.36,298.47,0.0,0.0,0.000,15221.1,15221.1,8219,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550881864,225593.00
02/22/2019 19:45,2,0.000,ALERT,211.70,298.77,60.017,1550882704,"201051344000579","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1224659.6,1224659.6,8603,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882706,225594.00
02/22/2019 19:45,2,0.000,ALERT,211.03,296.66,60.006,1550882704,"201051344001025","174011545737251",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,1209178.9,1209178.9,16530,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882708,225595.00
02/22/2019 19:45,2,0.000,ALERT,211.25,297.57,59.990,1550882704,"201051344001093","174011545737251",0.00,-1.00,0,295.16,298.77,0.0,0.0,0.000,1196207.8,1196207.8,16523,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882710,225596.00
02/22/2019 19:45,2,0.000,ALERT,211.70,298.17,59.985,1550882704,"201051344000458","174011545737251",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,1212236.5,1212236.5,8318,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550882711,225597.00
02/22/2019 19:45,2,0.000,ALERT,211.25,297.87,60.012,1550882704,"201051344000890","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1205582.4,1205582.4,16479,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882713,225598.00
02/22/2019 19:45,2,0.000,ALERT,211.48,297.87,59.969,1550882704,"201051344000988","174011545737251",0.00,-2.00,0,292.46,299.07,0.0,0.0,0.000,943386.2,943386.2,8669,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550882715,225599.00
02/22/2019 19:45,2,0.000,ALERT,211.93,298.77,60.017,1550882704,"201051344000582","174011545737251",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,1185400.4,1185400.4,16449,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882717,225600.00
02/22/2019 19:45,2,0.000,ALERT,211.48,298.47,60.022,1550882704,"201051344000868","174011545737251",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,1197535.0,1197535.0,40355,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550882719,225601.00
02/22/2019 19:45,2,0.000,ALERT,212.16,298.77,60.049,1550882704,"201051344000576","174011545737251",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,1214078.8,1214078.8,12421,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882721,225602.00
02/22/2019 19:45,2,0.000,ALERT,211.70,297.87,60.070,1550882704,"201051344001158","174011545737251",0.00,-3.00,0,294.26,299.07,0.0,0.0,0.000,1190645.6,1190645.6,8647,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882722,225603.00
02/22/2019 19:45,2,0.000,ALERT,211.48,296.96,60.012,1550882704,"201051344000917","174011545737251",0.00,-1.00,0,293.96,298.47,0.0,0.0,0.000,1202314.2,1202314.2,16313,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882724,225604.00
02/22/2019 19:45,2,0.000,ALERT,211.70,297.26,60.017,1550882704,"201051344000417","174011545737251",0.00,-2.50,0,294.86,298.47,0.0,0.0,0.000,974441.3,974441.3,16551,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550882726,225605.00
02/22/2019 19:45,2,0.000,ALERT,211.70,297.57,60.028,1550882704,"201051344000685","174011545737251",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,1206595.0,1206595.0,16534,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882728,225606.00
02/22/2019 19:45,2,0.000,ALERT,211.48,296.66,60.017,1550882704,"201051344000651","174011545737251",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,1200422.0,1200422.0,16512,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882730,225607.00
02/22/2019 19:45,2,0.000,ALERT,211.48,298.77,60.017,1550882704,"201051344000594","174011545737251",0.00,-2.00,0,294.56,299.67,0.0,0.0,0.000,1215309.8,1215309.8,40338,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882731,225608.00
02/22/2019 19:45,2,0.000,ALERT,211.70,298.17,59.975,1550882704,"201051344000469","174011545737251",0.00,-3.00,0,293.96,298.77,0.0,0.0,0.000,1199629.3,1199629.3,8600,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550882733,225609.00
02/22/2019 19:45,2,0.000,ALERT,211.70,298.17,60.054,1550882704,"201051344000585","174011545737251",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,1215111.5,1215111.5,16565,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550882735,225610.00
02/22/2019 19:45,2,0.000,ALERT,212.38,297.87,60.028,1550882704,"201051344000853","174011545737251",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,1218044.5,1218044.5,8238,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550882737,225611.00
02/22/2019 19:45,2,0.000,ALERT,211.70,297.87,60.043,1550882704,"201051344001145","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1213946.8,1213946.8,16484,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550882739,225612.00
02/22/2019 19:45,2,0.000,ALERT,211.48,297.87,60.012,1550882704,"201051344000438","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1208069.0,1208069.0,16530,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882741,225613.00
02/22/2019 19:45,2,0.000,ALERT,211.25,297.57,60.006,1550882704,"201051344001135","174011545737251",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,1196149.8,1196149.8,16483,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882743,225614.00
02/22/2019 19:45,2,0.000,ALERT,211.70,298.17,59.975,1550882704,"201051344000983","174011545737251",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,1216883.4,1216883.4,8240,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882744,225615.00
02/22/2019 19:45,2,0.000,ALERT,211.48,297.26,60.001,1550882704,"201051344001203","174011545737251",0.00,-2.50,0,294.26,300.57,0.0,0.0,0.000,1205046.1,1205046.1,16525,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882746,225616.00
02/22/2019 19:45,2,0.000,ALERT,211.48,297.87,59.969,1550882704,"201051344001230","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1199493.8,1199493.8,16333,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882748,225617.00
02/22/2019 19:45,2,0.000,ALERT,211.25,297.26,60.012,1550882704,"201051344000646","174011545737251",0.00,-3.00,0,294.56,298.77,0.0,0.0,0.000,1194114.2,1194114.2,16496,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882750,225618.00
02/22/2019 19:45,2,0.000,ALERT,211.93,297.26,60.012,1550882704,"201051344000867","174011545737251",0.00,-1.50,0,294.26,299.37,0.0,0.0,0.000,1196220.3,1196220.3,40383,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882752,225619.00
02/22/2019 19:45,2,0.000,ALERT,212.38,297.57,60.012,1550882704,"201051344000633","174011545737251",0.00,-2.50,0,293.36,298.77,0.0,0.0,0.000,1195188.9,1195188.9,40444,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882754,225620.00
02/22/2019 19:45,2,0.000,ALERT,211.03,297.57,60.012,1550882704,"201051344000955","174011545737251",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,1213331.4,1213331.4,16522,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882757,225621.00
02/22/2019 19:45,2,0.000,ALERT,211.70,297.26,59.980,1550882704,"201051344000648","174011545737251",0.00,-3.00,0,294.26,299.07,0.0,0.0,0.000,1206171.4,1206171.4,39972,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882758,225622.00
02/22/2019 19:45,2,0.000,ALERT,211.93,297.87,60.006,1550882704,"201051344000645","174011545737251",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,1211144.4,1211144.4,39930,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882760,225623.00
02/22/2019 19:45,2,0.000,ALERT,211.70,298.77,60.070,1550882704,"201051344000569","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1227497.4,1227497.4,8165,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550882762,225624.00
02/22/2019 19:45,2,0.000,ALERT,212.16,297.87,60.059,1550882704,"179051228000119","174011545737251",0.00,-0.50,0,293.66,298.77,0.0,0.0,0.000,15221.1,15221.1,8221,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550882764,225625.00
02/22/2019 20:00,2,0.000,ALERT,211.70,298.77,60.049,1550883604,"201051344000579","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1224659.6,1224659.6,8605,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550883606,225626.00
02/22/2019 20:00,2,0.000,ALERT,211.25,296.66,60.028,1550883604,"201051344001025","174011545737251",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,1209178.9,1209178.9,16532,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883608,225627.00
02/22/2019 20:00,2,0.000,ALERT,211.25,297.26,59.964,1550883604,"201051344001093","174011545737251",0.00,-1.50,0,295.76,299.07,0.0,0.0,0.000,1196207.8,1196207.8,16525,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883610,225628.00
02/22/2019 20:00,2,0.000,ALERT,211.70,298.17,60.017,1550883604,"201051344000458","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1212236.5,1212236.5,8320,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883612,225629.00
02/22/2019 20:00,2,0.000,ALERT,211.03,297.57,60.038,1550883604,"201051344000890","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1205582.4,1205582.4,16481,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883613,225630.00
02/22/2019 20:00,2,0.000,ALERT,211.70,297.87,60.028,1550883604,"201051344000988","174011545737251",0.00,-2.00,0,293.66,299.37,0.0,0.0,0.000,943386.2,943386.2,8671,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550883615,225631.00
02/22/2019 20:00,2,0.000,ALERT,211.70,298.47,59.980,1550883604,"201051344000582","174011545737251",0.00,-3.00,0,296.66,299.97,0.0,0.0,0.000,1185400.4,1185400.4,16451,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883617,225632.00
02/22/2019 20:00,2,0.000,ALERT,211.70,298.77,60.022,1550883604,"201051344000868","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1197535.0,1197535.0,40357,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550883619,225633.00
02/22/2019 20:00,2,0.000,ALERT,212.16,298.77,60.017,1550883604,"201051344000576","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1214078.8,1214078.8,12423,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883621,225634.00
02/22/2019 20:00,2,0.000,ALERT,211.93,298.17,60.033,1550883604,"201051344001158","174011545737251",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,1190645.6,1190645.6,8649,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883623,225635.00
02/22/2019 20:00,2,0.000,ALERT,211.48,296.96,60.049,1550883604,"201051344000917","174011545737251",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,1202314.2,1202314.2,16315,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883624,225636.00
02/22/2019 20:00,2,0.000,ALERT,211.48,296.96,60.022,1550883604,"201051344000417","174011545737251",0.00,-3.00,0,295.16,298.77,0.0,0.0,0.000,974441.3,974441.3,16553,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883626,225637.00
02/22/2019 20:00,2,0.000,ALERT,211.70,297.26,60.028,1550883604,"201051344000685","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1206595.0,1206595.0,16536,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883628,225638.00
02/22/2019 20:00,2,0.000,ALERT,211.25,296.66,60.022,1550883604,"201051344000651","174011545737251",0.00,-4.00,0,295.16,298.77,0.0,0.0,0.000,1200422.0,1200422.0,16514,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883630,225639.00
02/22/2019 20:00,2,0.000,ALERT,211.48,298.77,60.028,1550883604,"201051344000594","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1215309.8,1215309.8,40340,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883632,225640.00
02/22/2019 20:00,2,0.000,ALERT,211.70,298.17,60.028,1550883604,"201051344000469","174011545737251",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,1199629.3,1199629.3,8602,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883633,225641.00
02/22/2019 20:00,2,0.000,ALERT,211.25,297.57,60.028,1550883604,"201051344000585","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1215111.5,1215111.5,16567,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550883635,225642.00
02/22/2019 20:00,2,0.000,ALERT,212.16,297.57,59.985,1550883604,"201051344000853","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1218044.5,1218044.5,8240,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883637,225643.00
02/22/2019 20:00,2,0.000,ALERT,211.70,297.87,60.022,1550883604,"201051344001145","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1213946.8,1213946.8,16486,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883639,225644.00
02/22/2019 20:00,2,0.000,ALERT,211.48,297.57,60.033,1550883604,"201051344000438","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1208069.0,1208069.0,16532,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550883641,225645.00
