ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 20:00,2,0.000,ALERT,211.03,297.57,60.033,1550883604,"201051344001135","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1196149.8,1196149.8,16485,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550883643,225646.00
02/22/2019 20:00,2,0.000,ALERT,211.48,297.87,59.990,1550883604,"201051344000983","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1216883.4,1216883.4,8242,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883644,225647.00
02/22/2019 20:00,2,0.000,ALERT,211.25,296.96,59.990,1550883604,"201051344001203","174011545737251",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,1205046.1,1205046.1,16527,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883646,225648.00
02/22/2019 20:00,2,0.000,ALERT,211.25,297.57,60.028,1550883604,"201051344001230","174011545737251",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,1199493.8,1199493.8,16335,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883648,225649.00
02/22/2019 20:00,2,0.000,ALERT,211.03,297.26,60.001,1550883604,"201051344000646","174011545737251",0.00,-3.00,0,295.16,298.77,0.0,0.0,0.000,1194114.2,1194114.2,16498,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883650,225650.00
02/22/2019 20:00,2,0.000,ALERT,211.93,297.57,60.033,1550883604,"201051344000867","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1196220.3,1196220.3,40385,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883652,225651.00
02/22/2019 20:00,2,0.000,ALERT,212.38,297.57,60.038,1550883604,"201051344000633","174011545737251",0.00,-3.00,0,294.26,299.07,0.0,0.0,0.000,1195188.9,1195188.9,40446,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550883654,225652.00
02/22/2019 20:00,2,0.000,ALERT,210.80,297.26,60.070,1550883604,"201051344000955","174011545737251",0.00,-2.50,0,295.76,299.07,0.0,0.0,0.000,1213331.4,1213331.4,16524,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883655,225653.00
02/22/2019 20:00,2,0.000,ALERT,211.70,296.96,60.038,1550883604,"201051344000648","174011545737251",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,1206171.4,1206171.4,39974,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883658,225654.00
02/22/2019 20:00,2,0.000,ALERT,211.93,297.57,59.980,1550883604,"201051344000645","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1211144.4,1211144.4,39932,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550883659,225655.00
02/22/2019 20:00,2,0.000,ALERT,211.70,298.17,60.033,1550883604,"201051344000569","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,1227497.4,1227497.4,8167,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550883661,225656.00
02/22/2019 20:00,2,0.000,ALERT,212.16,297.26,60.006,1550883604,"179051228000119","174011545737251",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,15221.1,15221.1,8223,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550883663,225657.00
02/22/2019 20:15,2,0.000,ALERT,211.70,297.87,59.996,1550884504,"201051344000579","174011545737251",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,1224659.6,1224659.6,8607,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550884506,225658.00
02/22/2019 20:15,2,0.000,ALERT,211.25,296.36,60.001,1550884504,"201051344001025","174011545737251",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,1209178.9,1209178.9,16534,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884508,225659.00
02/22/2019 20:15,2,0.000,ALERT,211.48,296.96,59.990,1550884504,"201051344001093","174011545737251",0.00,-2.00,0,295.46,298.77,0.0,0.0,0.000,1196207.8,1196207.8,16527,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884510,225660.00
02/22/2019 20:15,2,0.000,ALERT,211.48,297.26,60.028,1550884504,"201051344000458","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1212236.5,1212236.5,8322,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884512,225661.00
02/22/2019 20:15,2,0.000,ALERT,211.48,297.57,60.001,1550884504,"201051344000890","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1205582.4,1205582.4,16483,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884513,225662.00
02/22/2019 20:15,2,0.000,ALERT,211.48,296.96,60.022,1550884504,"201051344000988","174011545737251",0.00,-2.50,0,293.36,299.37,0.0,0.0,0.000,943386.2,943386.2,8673,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884515,225663.00
02/22/2019 20:15,2,0.000,ALERT,212.16,298.17,60.006,1550884504,"201051344000582","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,1185400.4,1185400.4,16453,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884517,225664.00
02/22/2019 20:15,2,0.000,ALERT,211.70,298.17,60.006,1550884504,"201051344000868","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1197535.0,1197535.0,40359,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884519,225665.00
02/22/2019 20:15,2,0.000,ALERT,212.16,298.17,60.054,1550884504,"201051344000576","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1214078.8,1214078.8,12425,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884521,225666.00
02/22/2019 20:15,2,0.000,ALERT,211.93,297.26,60.006,1550884504,"201051344001158","174011545737251",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,1190645.6,1190645.6,8651,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884522,225667.00
02/22/2019 20:15,2,0.000,ALERT,211.70,296.96,60.006,1550884504,"201051344000917","174011545737251",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,1202314.2,1202314.2,16317,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884524,225668.00
02/22/2019 20:15,2,0.000,ALERT,211.70,296.66,60.012,1550884504,"201051344000417","174011545737251",0.00,-3.00,0,294.86,298.47,0.0,0.0,0.000,974441.3,974441.3,16555,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884526,225669.00
02/22/2019 20:15,2,0.000,ALERT,211.93,297.26,60.012,1550884504,"201051344000685","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1206595.0,1206595.0,16538,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884528,225670.00
02/22/2019 20:15,2,0.000,ALERT,211.70,296.36,60.012,1550884504,"201051344000651","174011545737251",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,1200422.0,1200422.0,16516,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550884530,225671.00
02/22/2019 20:15,2,0.000,ALERT,211.03,297.57,60.012,1550884504,"201051344000594","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1215309.8,1215309.8,40342,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884532,225672.00
02/22/2019 20:15,2,0.000,ALERT,211.70,297.26,60.022,1550884504,"201051344000469","174011545737251",0.00,-3.00,0,294.26,299.37,0.0,0.0,0.000,1199629.3,1199629.3,8604,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884533,225673.00
02/22/2019 20:15,2,0.000,ALERT,211.70,297.26,60.022,1550884504,"201051344000585","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1215111.5,1215111.5,16569,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550884535,225674.00
02/22/2019 20:15,2,0.000,ALERT,212.16,297.26,60.022,1550884504,"201051344000853","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1218044.5,1218044.5,8242,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884537,225675.00
02/22/2019 20:15,2,0.000,ALERT,211.70,297.26,60.012,1550884504,"201051344001145","174011545737251",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,1213946.8,1213946.8,16488,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550884539,225676.00
02/22/2019 20:15,2,0.000,ALERT,211.48,297.26,60.022,1550884504,"201051344000438","174011545737251",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,1208069.0,1208069.0,16534,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550884541,225677.00
02/22/2019 20:15,2,0.000,ALERT,211.25,297.26,60.012,1550884504,"201051344001135","174011545737251",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,1196149.8,1196149.8,16487,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884543,225678.00
02/22/2019 20:15,2,0.000,ALERT,211.48,297.26,60.012,1550884504,"201051344000983","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1216883.4,1216883.4,8244,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884545,225679.00
02/22/2019 20:15,2,0.000,ALERT,211.48,296.66,60.017,1550884504,"201051344001203","174011545737251",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,1205046.1,1205046.1,16529,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884546,225680.00
02/22/2019 20:15,2,0.000,ALERT,211.48,297.57,60.022,1550884504,"201051344001230","174011545737251",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,1199493.8,1199493.8,16337,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884548,225681.00
02/22/2019 20:15,2,0.000,ALERT,211.25,296.96,60.012,1550884504,"201051344000646","174011545737251",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,1194114.2,1194114.2,16500,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884550,225682.00
02/22/2019 20:15,2,0.000,ALERT,211.93,296.66,60.022,1550884504,"201051344000867","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1196220.3,1196220.3,40387,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550884552,225683.00
02/22/2019 20:15,2,0.000,ALERT,212.38,296.96,60.022,1550884504,"201051344000633","174011545737251",0.00,-3.00,0,294.26,299.37,0.0,0.0,0.000,1195188.9,1195188.9,40448,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550884554,225684.00
02/22/2019 20:15,2,0.000,ALERT,211.03,297.26,60.022,1550884504,"201051344000955","174011545737251",0.00,-3.00,0,295.46,299.07,0.0,0.0,0.000,1213331.4,1213331.4,16526,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884556,225685.00
02/22/2019 20:15,2,0.000,ALERT,211.70,296.66,60.017,1550884504,"201051344000648","174011545737251",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,1206171.4,1206171.4,39976,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550884558,225686.00
02/22/2019 20:15,2,0.000,ALERT,212.16,297.26,60.028,1550884504,"201051344000645","174011545737251",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,1211144.4,1211144.4,39934,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550884559,225687.00
02/22/2019 20:15,2,0.000,ALERT,211.93,298.17,60.012,1550884504,"201051344000569","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1227497.4,1227497.4,8169,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550884561,225688.00
02/22/2019 20:15,2,0.000,ALERT,212.16,296.96,60.049,1550884504,"179051228000119","174011545737251",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,15221.1,15221.1,8225,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550884563,225689.00
02/22/2019 20:30,2,0.000,ALERT,211.93,298.77,60.028,1550885404,"201051344000579","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1224659.6,1224659.6,8609,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550885407,225690.00
02/22/2019 20:30,2,0.000,ALERT,211.48,297.26,60.038,1550885404,"201051344001025","174011545737251",0.00,-4.00,0,294.56,299.97,0.0,0.0,0.000,1209178.9,1209178.9,16536,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550885408,225691.00
02/22/2019 20:30,2,0.000,ALERT,211.48,297.87,60.028,1550885404,"201051344001093","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1196207.8,1196207.8,16529,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550885410,225692.00
02/22/2019 20:30,2,0.000,ALERT,211.70,298.17,60.059,1550885404,"201051344000458","174011545737251",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,1212236.5,1212236.5,8324,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550885412,225693.00
02/22/2019 20:30,2,0.000,ALERT,211.48,298.17,60.038,1550885404,"201051344000890","174011545737251",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,1205582.4,1205582.4,16485,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550885414,225694.00
02/22/2019 20:30,2,0.000,ALERT,211.70,297.87,60.033,1550885404,"201051344000988","174011545737251",0.00,-2.50,0,292.76,299.07,0.0,0.0,0.000,943386.2,943386.2,8675,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550885416,225695.00
02/22/2019 20:30,2,0.000,ALERT,212.16,298.77,60.038,1550885404,"201051344000582","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,1185400.4,1185400.4,16455,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550885417,225696.00
02/22/2019 20:30,2,0.000,ALERT,211.93,298.77,60.081,1550885404,"201051344000868","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1197535.0,1197535.0,40361,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550885419,225697.00
02/22/2019 20:30,2,0.000,ALERT,212.16,298.47,60.033,1550885404,"201051344000576","174011545737251",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,1214078.8,1214078.8,12427,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550885421,225698.00
02/22/2019 20:30,2,0.000,ALERT,211.93,298.17,60.038,1550885404,"201051344001158","174011545737251",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,1190645.6,1190645.6,8653,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550885423,225699.00
02/22/2019 20:30,2,0.000,ALERT,211.93,297.57,60.033,1550885404,"201051344000917","174011545737251",0.00,-2.00,0,293.96,298.77,0.0,0.0,0.000,1202314.2,1202314.2,16319,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550885425,225700.00
02/22/2019 20:30,2,0.000,ALERT,211.93,297.57,60.033,1550885404,"201051344000417","174011545737251",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,974441.3,974441.3,16557,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550885426,225701.00
02/22/2019 20:30,2,0.000,ALERT,211.93,297.87,60.028,1550885404,"201051344000685","174011545737251",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,1206595.0,1206595.0,16540,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550885428,225702.00
02/22/2019 20:30,2,0.000,ALERT,211.70,297.26,60.001,1550885404,"201051344000651","174011545737251",0.00,-5.00,0,294.26,298.77,0.0,0.0,0.000,1200422.0,1200422.0,16518,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550885430,225703.00
02/22/2019 20:30,2,0.000,ALERT,211.70,299.07,60.033,1550885404,"201051344000594","174011545737251",0.00,-3.00,0,294.86,299.97,0.0,0.0,0.000,1215309.8,1215309.8,40344,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550885432,225704.00
02/22/2019 20:30,2,0.000,ALERT,212.38,298.77,60.033,1550885404,"201051344000469","174011545737251",0.00,-3.50,0,294.56,299.37,0.0,0.0,0.000,1199629.3,1199629.3,8606,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550885434,225705.00
02/22/2019 20:30,2,0.000,ALERT,211.93,298.47,59.980,1550885404,"201051344000585","174011545737251",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,1215111.5,1215111.5,16571,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550885436,225706.00
02/22/2019 20:30,2,0.000,ALERT,212.61,298.47,60.038,1550885404,"201051344000853","174011545737251",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,1218044.5,1218044.5,8244,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550885438,225707.00
02/22/2019 20:30,2,0.000,ALERT,211.93,298.47,60.043,1550885404,"201051344001145","174011545737251",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,1213946.8,1213946.8,16490,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550885439,225708.00
02/22/2019 20:30,2,0.000,ALERT,211.70,297.87,60.038,1550885404,"201051344000438","174011545737251",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,1208069.0,1208069.0,16536,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550885441,225709.00
02/22/2019 20:30,2,0.000,ALERT,211.25,297.87,60.038,1550885404,"201051344001135","174011545737251",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,1196149.8,1196149.8,16489,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550885443,225710.00
02/22/2019 20:30,2,0.000,ALERT,212.16,298.47,60.033,1550885404,"201051344000983","174011545737251",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,1216883.4,1216883.4,8246,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550885445,225711.00
02/22/2019 20:30,2,0.000,ALERT,211.70,297.57,60.038,1550885404,"201051344001203","174011545737251",0.00,-3.50,0,295.16,300.87,0.0,0.0,0.000,1205046.1,1205046.1,16531,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550885447,225712.00
02/22/2019 20:30,2,0.000,ALERT,211.70,298.17,60.054,1550885404,"201051344001230","174011545737251",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,1199493.8,1199493.8,16339,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550885449,225713.00
02/22/2019 20:30,2,0.000,ALERT,211.48,297.57,60.017,1550885404,"201051344000646","174011545737251",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,1194114.2,1194114.2,16502,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550885450,225714.00
02/22/2019 20:30,2,0.000,ALERT,212.38,297.87,60.065,1550885404,"201051344000867","174011545737251",0.00,-2.00,0,294.56,299.97,0.0,0.0,0.000,1196220.3,1196220.3,40389,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550885452,225715.00
02/22/2019 20:30,2,0.000,ALERT,212.83,298.17,60.033,1550885404,"201051344000633","174011545737251",0.00,-3.00,0,293.66,299.37,0.0,0.0,0.000,1195188.9,1195188.9,40450,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550885454,225716.00
02/22/2019 20:30,2,0.000,ALERT,211.48,297.87,60.033,1550885404,"201051344000955","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1213331.4,1213331.4,16528,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550885456,225717.00
02/22/2019 20:30,2,0.000,ALERT,212.16,297.57,60.033,1550885404,"201051344000648","174011545737251",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,1206171.4,1206171.4,39978,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550885459,225718.00
02/22/2019 20:30,2,0.000,ALERT,212.61,298.17,60.028,1550885404,"201051344000645","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1211144.4,1211144.4,39936,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550885460,225719.00
02/22/2019 20:30,2,0.000,ALERT,212.16,298.77,60.028,1550885404,"201051344000569","174011545737251",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,1227497.4,1227497.4,8171,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550885462,225720.00
02/22/2019 20:30,2,0.000,ALERT,212.61,297.57,60.022,1550885404,"179051228000119","174011545737251",0.00,-1.00,0,293.96,299.07,0.0,0.0,0.000,15221.1,15221.1,8227,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550885464,225721.00
02/22/2019 20:45,2,0.000,ALERT,212.16,299.07,60.028,1550886304,"201051344000579","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1224659.6,1224659.6,8611,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886306,225722.00
02/22/2019 20:45,2,0.000,ALERT,211.70,297.26,60.033,1550886304,"201051344001025","174011545737251",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,1209178.9,1209178.9,16538,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550886308,225723.00
02/22/2019 20:45,2,0.000,ALERT,211.70,297.87,60.012,1550886304,"201051344001093","174011545737251",0.00,-2.00,0,295.76,299.37,0.0,0.0,0.000,1196207.8,1196207.8,16531,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886310,225724.00
02/22/2019 20:45,2,0.000,ALERT,211.93,298.47,60.012,1550886304,"201051344000458","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1212236.5,1212236.5,8326,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886311,225725.00
02/22/2019 20:45,2,0.000,ALERT,211.70,298.17,60.017,1550886304,"201051344000890","174011545737251",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,1205582.4,1205582.4,16487,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886313,225726.00
02/22/2019 20:45,2,0.000,ALERT,211.93,297.87,60.022,1550886304,"201051344000988","174011545737251",0.00,-2.50,0,293.66,299.37,0.0,0.0,0.000,943386.2,943386.2,8677,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886315,225727.00
02/22/2019 20:45,2,0.000,ALERT,212.16,298.77,60.017,1550886304,"201051344000582","174011545737251",0.00,-4.00,0,296.96,300.27,0.0,0.0,0.000,1185400.4,1185400.4,16457,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550886317,225728.00
02/22/2019 20:45,2,0.000,ALERT,211.93,298.77,60.012,1550886304,"201051344000868","174011545737251",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,1197535.0,1197535.0,40363,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886319,225729.00
02/22/2019 20:45,2,0.000,ALERT,212.38,298.77,60.012,1550886304,"201051344000576","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1214078.8,1214078.8,12429,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886321,225730.00
02/22/2019 20:45,2,0.000,ALERT,212.16,298.17,60.006,1550886304,"201051344001158","174011545737251",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,1190645.6,1190645.6,8655,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886323,225731.00
02/22/2019 20:45,2,0.000,ALERT,211.93,297.26,59.996,1550886304,"201051344000917","174011545737251",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,1202314.2,1202314.2,16321,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886324,225732.00
02/22/2019 20:45,2,0.000,ALERT,212.16,297.26,59.969,1550886304,"201051344000417","174011545737251",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,974441.3,974441.3,16559,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886326,225733.00
02/22/2019 20:45,2,0.000,ALERT,212.16,297.87,60.043,1550886304,"201051344000685","174011545737251",0.00,-3.00,0,296.06,299.37,0.0,0.0,0.000,1206595.0,1206595.0,16542,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886328,225734.00
02/22/2019 20:45,2,0.000,ALERT,211.70,296.96,60.006,1550886304,"201051344000651","174011545737251",0.00,-5.00,0,295.46,299.07,0.0,0.0,0.000,1200422.0,1200422.0,16520,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886330,225735.00
02/22/2019 20:45,2,0.000,ALERT,211.70,298.77,60.017,1550886304,"201051344000594","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1215309.8,1215309.8,40346,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886332,225736.00
02/22/2019 20:45,2,0.000,ALERT,212.16,298.17,59.996,1550886304,"201051344000469","174011545737251",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,1199629.3,1199629.3,8608,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550886334,225737.00
02/22/2019 20:45,2,0.000,ALERT,211.93,297.87,60.001,1550886304,"201051344000585","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1215111.5,1215111.5,16573,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550886336,225738.00
02/22/2019 20:45,2,0.000,ALERT,212.61,298.17,60.001,1550886304,"201051344000853","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1218044.5,1218044.5,8246,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550886338,225739.00
02/22/2019 20:45,2,0.000,ALERT,212.16,297.87,59.996,1550886304,"201051344001145","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1213946.8,1213946.8,16492,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886340,225740.00
02/22/2019 20:45,2,0.000,ALERT,211.93,297.57,60.001,1550886304,"201051344000438","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,1208069.0,1208069.0,16538,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886341,225741.00
02/22/2019 20:45,2,0.000,ALERT,211.48,297.87,59.990,1550886304,"201051344001135","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1196149.8,1196149.8,16491,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886343,225742.00
02/22/2019 20:45,2,0.000,ALERT,211.93,298.17,60.006,1550886304,"201051344000983","174011545737251",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,1216883.4,1216883.4,8248,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550886345,225743.00
02/22/2019 20:45,2,0.000,ALERT,211.70,297.26,60.001,1550886304,"201051344001203","174011545737251",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,1205046.1,1205046.1,16533,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886347,225744.00
02/22/2019 20:45,2,0.000,ALERT,211.48,297.87,60.022,1550886304,"201051344001230","174011545737251",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,1199493.8,1199493.8,16341,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550886349,225745.00
02/22/2019 20:45,2,0.000,ALERT,211.48,297.57,60.017,1550886304,"201051344000646","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1194114.2,1194114.2,16504,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886350,225746.00
02/22/2019 20:45,2,0.000,ALERT,212.38,297.57,60.001,1550886304,"201051344000867","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1196220.3,1196220.3,40391,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550886352,225747.00
02/22/2019 20:45,2,0.000,ALERT,212.83,297.87,60.001,1550886304,"201051344000633","174011545737251",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,1195188.9,1195188.9,40452,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886354,225748.00
02/22/2019 20:45,2,0.000,ALERT,211.48,297.57,60.001,1550886304,"201051344000955","174011545737251",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,1213331.4,1213331.4,16530,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886356,225749.00
02/22/2019 20:45,2,0.000,ALERT,212.16,297.57,59.990,1550886304,"201051344000648","174011545737251",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,1206171.4,1206171.4,39980,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886358,225750.00
02/22/2019 20:45,2,0.000,ALERT,212.61,298.17,60.006,1550886304,"201051344000645","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1211144.4,1211144.4,39938,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886360,225751.00
02/22/2019 20:45,2,0.000,ALERT,212.16,298.77,60.001,1550886304,"201051344000569","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1227497.4,1227497.4,8173,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550886361,225752.00
02/22/2019 20:45,2,0.000,ALERT,212.38,297.87,60.006,1550886304,"179051228000119","174011545737251",0.00,-1.00,0,294.56,299.37,0.0,0.0,0.000,15221.1,15221.1,8229,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550886363,225753.00
02/22/2019 21:00,2,0.000,ALERT,212.61,299.97,60.028,1550887204,"201051344000579","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1224659.6,1224659.6,8613,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887206,225754.00
02/22/2019 21:00,2,0.000,ALERT,211.93,297.87,59.980,1550887204,"201051344001025","174011545737251",0.00,-3.50,0,294.86,300.57,0.0,0.0,0.000,1209178.9,1209178.9,16540,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550887208,225755.00
02/22/2019 21:00,2,0.000,ALERT,212.16,298.77,59.985,1550887204,"201051344001093","174011545737251",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,1196207.8,1196207.8,16533,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887210,225756.00
02/22/2019 21:00,2,0.000,ALERT,212.38,299.07,59.996,1550887204,"201051344000458","174011545737251",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,1212236.5,1212236.5,8328,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550887211,225757.00
02/22/2019 21:00,2,0.000,ALERT,211.93,299.07,59.980,1550887204,"201051344000890","174011545737251",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,1205582.4,1205582.4,16489,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887213,225758.00
02/22/2019 21:00,2,0.000,ALERT,212.38,298.77,59.996,1550887204,"201051344000988","174011545737251",0.00,-2.50,0,293.36,299.97,0.0,0.0,0.000,943386.2,943386.2,8679,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887215,225759.00
02/22/2019 21:00,2,0.000,ALERT,212.61,299.97,59.996,1550887204,"201051344000582","174011545737251",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,1185400.4,1185400.4,16459,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887217,225760.00
02/22/2019 21:00,2,0.000,ALERT,212.38,299.37,60.043,1550887204,"201051344000868","174011545737251",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,1197535.0,1197535.0,40365,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887219,225761.00
02/22/2019 21:00,2,0.000,ALERT,212.83,299.37,59.996,1550887204,"201051344000576","174011545737251",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,1214078.8,1214078.8,12431,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887221,225762.00
02/22/2019 21:00,2,0.000,ALERT,212.61,298.77,59.953,1550887204,"201051344001158","174011545737251",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,1190645.6,1190645.6,8657,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550887222,225763.00
02/22/2019 21:00,2,0.000,ALERT,212.38,298.17,59.975,1550887204,"201051344000917","174011545737251",0.00,-1.50,0,293.96,299.37,0.0,0.0,0.000,1202314.2,1202314.2,16323,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550887224,225764.00
02/22/2019 21:00,2,0.000,ALERT,212.38,297.87,59.996,1550887204,"201051344000417","174011545737251",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,974441.3,974441.3,16561,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887226,225765.00
02/22/2019 21:00,2,0.000,ALERT,212.61,298.47,60.006,1550887204,"201051344000685","174011545737251",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,1206595.0,1206595.0,16544,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550887228,225766.00
02/22/2019 21:00,2,0.000,ALERT,212.38,297.87,59.996,1550887204,"201051344000651","174011545737251",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,1200422.0,1200422.0,16522,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550887230,225767.00
02/22/2019 21:00,2,0.000,ALERT,211.70,299.07,59.996,1550887204,"201051344000594","174011545737251",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,1215309.8,1215309.8,40348,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550887231,225768.00
02/22/2019 21:00,2,0.000,ALERT,212.61,299.07,60.038,1550887204,"201051344000469","174011545737251",0.00,-3.00,0,294.86,299.97,0.0,0.0,0.000,1199629.3,1199629.3,8610,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887233,225769.00
02/22/2019 21:00,2,0.000,ALERT,212.38,299.07,59.959,1550887204,"201051344000585","174011545737251",0.00,-3.00,0,294.86,299.97,0.0,0.0,0.000,1215111.5,1215111.5,16575,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887235,225770.00
02/22/2019 21:00,2,0.000,ALERT,213.06,298.77,60.001,1550887204,"201051344000853","174011545737251",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,1218044.5,1218044.5,8248,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887237,225771.00
02/22/2019 21:00,2,0.000,ALERT,212.61,299.07,60.001,1550887204,"201051344001145","174011545737251",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,1213946.8,1213946.8,16494,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887239,225772.00
02/22/2019 21:00,2,0.000,ALERT,212.38,298.77,60.006,1550887204,"201051344000438","174011545737251",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,1208069.0,1208069.0,16540,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550887241,225773.00
02/22/2019 21:00,2,0.000,ALERT,211.93,298.77,59.990,1550887204,"201051344001135","174011545737251",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,1196149.8,1196149.8,16493,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887243,225774.00
02/22/2019 21:00,2,0.000,ALERT,212.16,298.77,59.996,1550887204,"201051344000983","174011545737251",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,1216883.4,1216883.4,8250,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887244,225775.00
02/22/2019 21:00,2,0.000,ALERT,212.16,298.17,60.022,1550887204,"201051344001203","174011545737251",0.00,-3.50,0,295.16,301.47,0.0,0.0,0.000,1205046.1,1205046.1,16535,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550887246,225776.00
02/22/2019 21:00,2,0.000,ALERT,212.16,298.77,60.001,1550887204,"201051344001230","174011545737251",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,1199493.8,1199493.8,16343,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887248,225777.00
02/22/2019 21:00,2,0.000,ALERT,211.70,298.47,59.996,1550887204,"201051344000646","174011545737251",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,1194114.2,1194114.2,16506,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887250,225778.00
02/22/2019 21:00,2,0.000,ALERT,212.61,298.47,60.012,1550887204,"201051344000867","174011545737251",0.00,-2.00,0,295.16,300.57,0.0,0.0,0.000,1196220.3,1196220.3,40393,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887252,225779.00
02/22/2019 21:00,2,0.000,ALERT,213.06,298.77,59.996,1550887204,"201051344000633","174011545737251",0.00,-3.00,0,294.26,299.67,0.0,0.0,0.000,1195188.9,1195188.9,40454,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887253,225780.00
02/22/2019 21:00,2,0.000,ALERT,211.70,298.77,59.990,1550887204,"201051344000955","174011545737251",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,1213331.4,1213331.4,16532,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887255,225781.00
02/22/2019 21:00,2,0.000,ALERT,212.38,298.47,60.001,1550887204,"201051344000648","174011545737251",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,1206171.4,1206171.4,39982,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887257,225782.00
02/22/2019 21:00,2,0.000,ALERT,212.83,298.77,59.996,1550887204,"201051344000645","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1211144.4,1211144.4,39940,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887259,225783.00
02/22/2019 21:00,2,0.000,ALERT,212.16,299.07,59.996,1550887204,"201051344000569","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1227497.4,1227497.4,8175,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550887261,225784.00
02/22/2019 21:00,2,0.000,ALERT,212.83,298.47,60.006,1550887204,"179051228000119","174011545737251",0.00,-1.00,0,294.56,299.67,0.0,0.0,0.000,15221.1,15221.1,8231,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550887263,225785.00
02/22/2019 21:15,2,0.000,ALERT,212.61,300.27,59.990,1550888104,"201051344000579","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1224659.6,1224659.6,8615,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550888106,225786.00
02/22/2019 21:15,2,0.000,ALERT,212.16,298.17,60.033,1550888104,"201051344001025","174011545737251",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,1209178.9,1209178.9,16542,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550888108,225787.00
02/22/2019 21:15,2,0.000,ALERT,212.38,298.77,59.985,1550888104,"201051344001093","174011545737251",0.00,-1.50,0,296.96,300.27,0.0,0.0,0.000,1196207.8,1196207.8,16535,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550888110,225788.00
02/22/2019 21:15,2,0.000,ALERT,212.61,299.37,59.943,1550888104,"201051344000458","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1212236.5,1212236.5,8330,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550888112,225789.00
