ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 21:15,2,0.000,ALERT,212.38,299.07,60.001,1550888104,"201051344000890","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1205582.4,1205582.4,16491,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550888114,225790.00
02/22/2019 21:15,2,0.000,ALERT,212.61,299.67,59.964,1550888104,"201051344000988","174011545737251",0.00,-2.00,0,294.56,300.57,0.0,0.0,0.000,943386.2,943386.2,8681,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550888115,225791.00
02/22/2019 21:15,2,0.000,ALERT,212.83,299.67,59.985,1550888104,"201051344000582","174011545737251",0.00,-3.50,0,297.87,301.17,0.0,0.0,0.000,1185400.4,1185400.4,16461,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550888117,225792.00
02/22/2019 21:15,2,0.000,ALERT,212.61,300.27,59.985,1550888104,"201051344000868","174011545737251",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,1197535.0,1197535.0,40367,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550888119,225793.00
02/22/2019 21:15,2,0.000,ALERT,213.29,300.27,59.938,1550888104,"201051344000576","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1214078.8,1214078.8,12433,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550888121,225794.00
02/22/2019 21:15,2,0.000,ALERT,212.83,299.37,59.985,1550888104,"201051344001158","174011545737251",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,1190645.6,1190645.6,8659,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550888123,225795.00
02/22/2019 21:15,2,0.000,ALERT,212.38,298.17,59.980,1550888104,"201051344000917","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1202314.2,1202314.2,16325,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550888125,225796.00
02/22/2019 21:15,2,0.000,ALERT,212.38,298.17,60.006,1550888104,"201051344000417","174011545737251",0.00,-2.50,0,296.36,299.67,0.0,0.0,0.000,974441.3,974441.3,16563,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550888126,225797.00
02/22/2019 21:15,2,0.000,ALERT,212.83,298.77,60.033,1550888104,"201051344000685","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1206595.0,1206595.0,16546,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550888128,225798.00
02/22/2019 21:15,2,0.000,ALERT,212.38,297.87,59.948,1550888104,"201051344000651","174011545737251",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,1200422.0,1200422.0,16524,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550888130,225799.00
02/22/2019 21:15,2,0.000,ALERT,212.38,300.27,59.990,1550888104,"201051344000594","174011545737251",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,1215309.8,1215309.8,40350,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550888132,225800.00
02/22/2019 21:15,2,0.000,ALERT,212.83,299.67,59.975,1550888104,"201051344000469","174011545737251",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,1199629.3,1199629.3,8612,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550888134,225801.00
02/22/2019 21:15,2,0.000,ALERT,212.38,298.77,60.033,1550888104,"201051344000585","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1215111.5,1215111.5,16577,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550888136,225802.00
02/22/2019 21:15,2,0.000,ALERT,213.29,299.67,60.001,1550888104,"201051344000853","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1218044.5,1218044.5,8250,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550888138,225803.00
02/22/2019 21:15,2,0.000,ALERT,212.61,299.07,60.033,1550888104,"201051344001145","174011545737251",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,1213946.8,1213946.8,16496,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550888139,225804.00
02/22/2019 21:15,2,0.000,ALERT,212.61,299.07,60.001,1550888104,"201051344000438","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1208069.0,1208069.0,16542,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550888141,225805.00
02/22/2019 21:15,2,0.000,ALERT,212.16,299.07,60.001,1550888104,"201051344001135","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1196149.8,1196149.8,16495,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550888143,225806.00
02/22/2019 21:15,2,0.000,ALERT,212.61,299.37,59.996,1550888104,"201051344000983","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1216883.4,1216883.4,8252,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550888145,225807.00
02/22/2019 21:15,2,0.000,ALERT,212.38,298.47,60.006,1550888104,"201051344001203","174011545737251",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,1205046.1,1205046.1,16537,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550888147,225808.00
02/22/2019 21:15,2,0.000,ALERT,212.38,299.37,59.990,1550888104,"201051344001230","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,1199493.8,1199493.8,16345,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550888149,225809.00
02/22/2019 21:15,2,0.000,ALERT,212.16,298.77,59.996,1550888104,"201051344000646","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1194114.2,1194114.2,16508,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550888150,225810.00
02/22/2019 21:15,2,0.000,ALERT,213.06,299.07,59.969,1550888104,"201051344000867","174011545737251",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,1196220.3,1196220.3,40395,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550888152,225811.00
02/22/2019 21:15,2,0.000,ALERT,213.51,299.67,60.001,1550888104,"201051344000633","174011545737251",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,1195188.9,1195188.9,40456,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550888154,225812.00
02/22/2019 21:15,2,0.000,ALERT,211.93,299.07,59.959,1550888104,"201051344000955","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1213331.4,1213331.4,16534,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550888156,225813.00
02/22/2019 21:15,2,0.000,ALERT,212.83,298.77,59.985,1550888104,"201051344000648","174011545737251",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,1206171.4,1206171.4,39984,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550888158,225814.00
02/22/2019 21:15,2,0.000,ALERT,213.06,299.37,60.006,1550888104,"201051344000645","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1211144.4,1211144.4,39942,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550888160,225815.00
02/22/2019 21:15,2,0.000,ALERT,212.61,300.27,59.959,1550888104,"201051344000569","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1227497.4,1227497.4,8177,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550888162,225816.00
02/22/2019 21:15,2,0.000,ALERT,213.06,299.07,59.996,1550888104,"179051228000119","174011545737251",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,15221.1,15221.1,8233,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550888163,225817.00
02/22/2019 21:30,2,0.000,ALERT,211.48,299.07,59.996,1550889004,"201051344000579","174011545737251",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,1224659.6,1224659.6,8617,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889006,225818.00
02/22/2019 21:30,2,0.000,ALERT,211.03,296.66,59.996,1550889004,"201051344001025","174011545737251",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,1209178.9,1209178.9,16544,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889008,225819.00
02/22/2019 21:30,2,0.000,ALERT,211.25,297.26,60.001,1550889004,"201051344001093","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1196207.8,1196207.8,16537,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889010,225820.00
02/22/2019 21:30,2,0.000,ALERT,211.25,298.17,59.948,1550889004,"201051344000458","174011545737251",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,1212236.5,1212236.5,8332,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889012,225821.00
02/22/2019 21:30,2,0.000,ALERT,211.25,298.17,59.996,1550889004,"201051344000890","174011545737251",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,1205582.4,1205582.4,16493,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889013,225822.00
02/22/2019 21:30,2,0.000,ALERT,211.25,298.17,60.001,1550889004,"201051344000988","174011545737251",0.00,-1.50,0,293.96,300.87,0.0,0.0,0.000,943386.2,943386.2,8683,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889015,225823.00
02/22/2019 21:30,2,0.000,ALERT,211.70,298.47,59.969,1550889004,"201051344000582","174011545737251",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,1185400.4,1185400.4,16463,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889017,225824.00
02/22/2019 21:30,2,0.000,ALERT,211.25,298.77,60.001,1550889004,"201051344000868","174011545737251",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,1197535.0,1197535.0,40369,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889019,225825.00
02/22/2019 21:30,2,0.000,ALERT,211.93,298.77,60.006,1550889004,"201051344000576","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1214078.8,1214078.8,12435,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889021,225826.00
02/22/2019 21:30,2,0.000,ALERT,211.48,298.17,59.990,1550889004,"201051344001158","174011545737251",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,1190645.6,1190645.6,8661,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889023,225827.00
02/22/2019 21:30,2,0.000,ALERT,211.48,297.26,60.001,1550889004,"201051344000917","174011545737251",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,1202314.2,1202314.2,16327,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889025,225828.00
02/22/2019 21:30,2,0.000,ALERT,211.70,297.26,60.006,1550889004,"201051344000417","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,974441.3,974441.3,16565,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889026,225829.00
02/22/2019 21:30,2,0.000,ALERT,211.70,297.87,60.006,1550889004,"201051344000685","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1206595.0,1206595.0,16548,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889028,225830.00
02/22/2019 21:30,2,0.000,ALERT,211.48,296.96,60.001,1550889004,"201051344000651","174011545737251",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,1200422.0,1200422.0,16526,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889030,225831.00
02/22/2019 21:30,2,0.000,ALERT,211.25,298.77,59.969,1550889004,"201051344000594","174011545737251",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,1215309.8,1215309.8,40352,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889032,225832.00
02/22/2019 21:30,2,0.000,ALERT,211.70,298.17,59.964,1550889004,"201051344000469","174011545737251",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,1199629.3,1199629.3,8614,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889034,225833.00
02/22/2019 21:30,2,0.000,ALERT,211.48,297.87,59.990,1550889004,"201051344000585","174011545737251",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,1215111.5,1215111.5,16579,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889035,225834.00
02/22/2019 21:30,2,0.000,ALERT,211.93,298.17,59.990,1550889004,"201051344000853","174011545737251",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,1218044.5,1218044.5,8252,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889037,225835.00
02/22/2019 21:30,2,0.000,ALERT,211.70,297.87,59.996,1550889004,"201051344001145","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1213946.8,1213946.8,16498,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889039,225836.00
02/22/2019 21:30,2,0.000,ALERT,211.48,297.87,59.990,1550889004,"201051344000438","174011545737251",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,1208069.0,1208069.0,16544,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889041,225837.00
02/22/2019 21:30,2,0.000,ALERT,211.03,297.87,59.990,1550889004,"201051344001135","174011545737251",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,1196149.8,1196149.8,16497,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889043,225838.00
02/22/2019 21:30,2,0.000,ALERT,211.48,298.17,59.996,1550889004,"201051344000983","174011545737251",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,1216883.4,1216883.4,8254,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889044,225839.00
02/22/2019 21:30,2,0.000,ALERT,211.48,297.26,59.996,1550889004,"201051344001203","174011545737251",0.00,-3.00,0,296.36,302.37,0.0,0.0,0.000,1205046.1,1205046.1,16539,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889046,225840.00
02/22/2019 21:30,2,0.000,ALERT,211.25,297.87,60.001,1550889004,"201051344001230","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1199493.8,1199493.8,16347,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889048,225841.00
02/22/2019 21:30,2,0.000,ALERT,211.03,297.57,60.006,1550889004,"201051344000646","174011545737251",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,1194114.2,1194114.2,16510,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889050,225842.00
02/22/2019 21:30,2,0.000,ALERT,211.70,297.57,60.028,1550889004,"201051344000867","174011545737251",0.00,-2.00,0,295.76,301.77,0.0,0.0,0.000,1196220.3,1196220.3,40397,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889052,225843.00
02/22/2019 21:30,2,0.000,ALERT,212.16,297.87,60.012,1550889004,"201051344000633","174011545737251",0.00,-2.50,0,294.86,300.87,0.0,0.0,0.000,1195188.9,1195188.9,40458,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889054,225844.00
02/22/2019 21:30,2,0.000,ALERT,211.03,297.57,60.038,1550889004,"201051344000955","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1213331.4,1213331.4,16536,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889056,225845.00
02/22/2019 21:30,2,0.000,ALERT,211.48,296.96,59.990,1550889004,"201051344000648","174011545737251",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,1206171.4,1206171.4,39986,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889058,225846.00
02/22/2019 21:30,2,0.000,ALERT,211.70,297.57,60.017,1550889004,"201051344000645","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1211144.4,1211144.4,39944,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889060,225847.00
02/22/2019 21:30,2,0.000,ALERT,211.25,298.47,60.017,1550889004,"201051344000569","174011545737251",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,1227497.4,1227497.4,8179,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889061,225848.00
02/22/2019 21:30,2,0.000,ALERT,211.70,297.57,60.054,1550889004,"179051228000119","174011545737251",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,15221.1,15221.1,8235,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550889063,225849.00
02/22/2019 21:45,2,0.000,ALERT,211.93,299.07,60.006,1550889904,"201051344000579","174011545737251",0.00,-1.50,0,285.24,300.87,0.0,0.0,0.000,1224659.6,1224659.6,8619,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889906,225850.00
02/22/2019 21:45,2,0.000,ALERT,211.48,297.26,60.001,1550889904,"201051344001025","174011545737251",0.00,-3.00,0,283.74,299.97,0.0,0.0,0.000,1209178.9,1209178.9,16546,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889908,225851.00
02/22/2019 21:45,2,0.000,ALERT,211.48,297.87,60.043,1550889904,"201051344001093","174011545737251",0.00,-1.00,0,284.04,299.07,0.0,0.0,0.000,1196207.8,1196207.8,16539,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889910,225852.00
02/22/2019 21:45,2,0.000,ALERT,211.70,298.47,60.033,1550889904,"201051344000458","174011545737251",0.00,-0.50,0,284.34,300.57,0.0,0.0,0.000,1212236.5,1212236.5,8334,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889912,225853.00
02/22/2019 21:45,2,0.000,ALERT,211.48,298.17,59.959,1550889904,"201051344000890","174011545737251",0.00,-2.00,0,284.64,300.27,0.0,0.0,0.000,1205582.4,1205582.4,16495,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889914,225854.00
02/22/2019 21:45,2,0.000,ALERT,211.48,298.47,60.012,1550889904,"201051344000988","174011545737251",0.00,-1.50,0,281.94,299.67,0.0,0.0,0.000,943386.2,943386.2,8685,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889916,225855.00
02/22/2019 21:45,2,0.000,ALERT,212.16,299.07,59.996,1550889904,"201051344000582","174011545737251",0.00,-3.00,0,284.94,299.97,0.0,0.0,0.000,1185400.4,1185400.4,16465,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889917,225856.00
02/22/2019 21:45,2,0.000,ALERT,211.48,299.07,60.028,1550889904,"201051344000868","174011545737251",0.00,-2.00,0,284.94,300.57,0.0,0.0,0.000,1197535.0,1197535.0,40371,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889919,225857.00
02/22/2019 21:45,2,0.000,ALERT,212.16,299.07,60.006,1550889904,"201051344000576","174011545737251",0.00,-2.00,0,284.64,300.27,0.0,0.0,0.000,1214078.8,1214078.8,12437,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889921,225858.00
02/22/2019 21:45,2,0.000,ALERT,211.70,298.47,60.001,1550889904,"201051344001158","174011545737251",0.00,-2.50,0,284.04,299.67,0.0,0.0,0.000,1190645.6,1190645.6,8663,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889923,225859.00
02/22/2019 21:45,2,0.000,ALERT,211.70,297.57,60.001,1550889904,"201051344000917","174011545737251",0.00,-1.00,0,282.84,298.77,0.0,0.0,0.000,1202314.2,1202314.2,16329,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889925,225860.00
02/22/2019 21:45,2,0.000,ALERT,211.70,297.57,60.006,1550889904,"201051344000417","174011545737251",0.00,-2.00,0,283.74,299.07,0.0,0.0,0.000,974441.3,974441.3,16567,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889927,225861.00
02/22/2019 21:45,2,0.000,ALERT,211.93,297.87,60.001,1550889904,"201051344000685","174011545737251",0.00,-2.00,0,284.04,299.37,0.0,0.0,0.000,1206595.0,1206595.0,16550,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889928,225862.00
02/22/2019 21:45,2,0.000,ALERT,211.70,297.26,60.043,1550889904,"201051344000651","174011545737251",0.00,-3.50,0,283.44,298.77,0.0,0.0,0.000,1200422.0,1200422.0,16528,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889930,225863.00
02/22/2019 21:45,2,0.000,ALERT,211.48,299.07,60.059,1550889904,"201051344000594","174011545737251",0.00,-2.50,0,284.34,300.27,0.0,0.0,0.000,1215309.8,1215309.8,40354,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889932,225864.00
02/22/2019 21:45,2,0.000,ALERT,211.93,298.47,60.006,1550889904,"201051344000469","174011545737251",0.00,-2.50,0,283.74,299.97,0.0,0.0,0.000,1199629.3,1199629.3,8616,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889934,225865.00
02/22/2019 21:45,2,0.000,ALERT,211.70,298.17,60.006,1550889904,"201051344000585","174011545737251",0.00,-1.50,0,283.74,299.37,0.0,0.0,0.000,1215111.5,1215111.5,16581,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889936,225866.00
02/22/2019 21:45,2,0.000,ALERT,212.38,298.47,60.006,1550889904,"201051344000853","174011545737251",0.00,-2.00,0,284.34,299.97,0.0,0.0,0.000,1218044.5,1218044.5,8254,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889937,225867.00
02/22/2019 21:45,2,0.000,ALERT,211.93,298.47,60.006,1550889904,"201051344001145","174011545737251",0.00,-2.00,0,284.64,299.97,0.0,0.0,0.000,1213946.8,1213946.8,16500,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889939,225868.00
02/22/2019 21:45,2,0.000,ALERT,211.70,298.17,60.033,1550889904,"201051344000438","174011545737251",0.00,-2.50,0,284.64,299.67,0.0,0.0,0.000,1208069.0,1208069.0,16546,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889941,225869.00
02/22/2019 21:45,2,0.000,ALERT,211.25,298.17,60.012,1550889904,"201051344001135","174011545737251",0.00,-2.00,0,284.34,299.97,0.0,0.0,0.000,1196149.8,1196149.8,16499,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889943,225870.00
02/22/2019 21:45,2,0.000,ALERT,211.70,298.47,60.006,1550889904,"201051344000983","174011545737251",0.00,-1.50,0,284.64,300.27,0.0,0.0,0.000,1216883.4,1216883.4,8256,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889945,225871.00
02/22/2019 21:45,2,0.000,ALERT,211.48,297.26,59.969,1550889904,"201051344001203","174011545737251",0.00,-2.50,0,284.04,300.87,0.0,0.0,0.000,1205046.1,1205046.1,16541,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889947,225872.00
02/22/2019 21:45,2,0.000,ALERT,211.70,298.47,59.980,1550889904,"201051344001230","174011545737251",0.00,-2.00,0,284.34,299.37,0.0,0.0,0.000,1199493.8,1199493.8,16349,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889948,225873.00
02/22/2019 21:45,2,0.000,ALERT,211.48,298.17,60.017,1550889904,"201051344000646","174011545737251",0.00,-2.50,0,283.74,299.07,0.0,0.0,0.000,1194114.2,1194114.2,16512,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550889950,225874.00
02/22/2019 21:45,2,0.000,ALERT,211.93,297.87,60.017,1550889904,"201051344000867","174011545737251",0.00,-1.50,0,283.74,300.27,0.0,0.0,0.000,1196220.3,1196220.3,40399,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889952,225875.00
02/22/2019 21:45,2,0.000,ALERT,212.38,297.87,60.017,1550889904,"201051344000633","174011545737251",0.00,-2.50,0,282.84,299.37,0.0,0.0,0.000,1195188.9,1195188.9,40460,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889954,225876.00
02/22/2019 21:45,2,0.000,ALERT,211.25,298.17,60.017,1550889904,"201051344000955","174011545737251",0.00,-2.00,0,284.04,299.37,0.0,0.0,0.000,1213331.4,1213331.4,16538,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889956,225877.00
02/22/2019 21:45,2,0.000,ALERT,211.70,297.57,60.017,1550889904,"201051344000648","174011545737251",0.00,-3.00,0,283.44,299.67,0.0,0.0,0.000,1206171.4,1206171.4,39988,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889958,225878.00
02/22/2019 21:45,2,0.000,ALERT,212.16,298.47,60.022,1550889904,"201051344000645","174011545737251",0.00,-1.50,0,284.34,299.67,0.0,0.0,0.000,1211144.4,1211144.4,39946,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889960,225879.00
02/22/2019 21:45,2,0.000,ALERT,211.93,299.07,60.017,1550889904,"201051344000569","174011545737251",0.00,-2.00,0,284.94,300.87,0.0,0.0,0.000,1227497.4,1227497.4,8181,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550889962,225880.00
02/22/2019 21:45,2,0.000,ALERT,212.16,297.87,60.017,1550889904,"179051228000119","174011545737251",0.00,0.00,0,283.44,299.37,0.0,0.0,0.000,15221.1,15221.1,8237,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550889963,225881.00
02/22/2019 22:00,2,0.000,ALERT,211.70,298.77,60.001,1550890804,"201051344000579","174011545737251",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,1224659.6,1224659.6,8621,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890806,225882.00
02/22/2019 22:00,2,0.000,ALERT,211.70,297.57,59.953,1550890804,"201051344001025","174011545737251",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,1209178.9,1209178.9,16548,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890808,225883.00
02/22/2019 22:00,2,0.000,ALERT,211.70,298.17,60.001,1550890804,"201051344001093","174011545737251",0.00,-1.00,0,296.06,299.37,0.0,0.0,0.000,1196207.8,1196207.8,16541,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890810,225884.00
02/22/2019 22:00,2,0.000,ALERT,211.48,298.17,60.012,1550890804,"201051344000458","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1212236.5,1212236.5,8336,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890812,225885.00
02/22/2019 22:00,2,0.000,ALERT,211.70,298.47,60.006,1550890804,"201051344000890","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1205582.4,1205582.4,16497,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550890814,225886.00
02/22/2019 22:00,2,0.000,ALERT,211.48,298.17,59.969,1550890804,"201051344000988","174011545737251",0.00,-1.50,0,293.96,299.67,0.0,0.0,0.000,943386.2,943386.2,8687,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890815,225887.00
02/22/2019 22:00,2,0.000,ALERT,212.16,299.07,60.012,1550890804,"201051344000582","174011545737251",0.00,-3.00,0,296.96,300.27,0.0,0.0,0.000,1185400.4,1185400.4,16467,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890817,225888.00
02/22/2019 22:00,2,0.000,ALERT,211.70,299.07,60.017,1550890804,"201051344000868","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1197535.0,1197535.0,40373,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550890819,225889.00
02/22/2019 22:00,2,0.000,ALERT,212.16,298.77,60.028,1550890804,"201051344000576","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1214078.8,1214078.8,12439,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890821,225890.00
02/22/2019 22:00,2,0.000,ALERT,211.93,298.17,60.022,1550890804,"201051344001158","174011545737251",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,1190645.6,1190645.6,8665,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550890823,225891.00
02/22/2019 22:00,2,0.000,ALERT,211.93,297.87,60.017,1550890804,"201051344000917","174011545737251",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,1202314.2,1202314.2,16331,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550890825,225892.00
02/22/2019 22:00,2,0.000,ALERT,211.93,297.87,60.022,1550890804,"201051344000417","174011545737251",0.00,-2.50,0,295.76,299.07,0.0,0.0,0.000,974441.3,974441.3,16569,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890827,225893.00
02/22/2019 22:00,2,0.000,ALERT,212.16,298.17,60.012,1550890804,"201051344000685","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1206595.0,1206595.0,16552,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550890828,225894.00
02/22/2019 22:00,2,0.000,ALERT,211.93,297.57,60.022,1550890804,"201051344000651","174011545737251",0.00,-3.00,0,295.76,299.07,0.0,0.0,0.000,1200422.0,1200422.0,16530,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890830,225895.00
02/22/2019 22:00,2,0.000,ALERT,211.48,298.77,60.017,1550890804,"201051344000594","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1215309.8,1215309.8,40356,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890832,225896.00
02/22/2019 22:00,2,0.000,ALERT,211.93,298.47,60.028,1550890804,"201051344000469","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1199629.3,1199629.3,8618,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890834,225897.00
02/22/2019 22:00,2,0.000,ALERT,211.93,298.47,60.033,1550890804,"201051344000585","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1215111.5,1215111.5,16583,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890836,225898.00
02/22/2019 22:00,2,0.000,ALERT,212.38,298.17,60.001,1550890804,"201051344000853","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1218044.5,1218044.5,8256,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890838,225899.00
02/22/2019 22:00,2,0.000,ALERT,211.93,298.17,60.033,1550890804,"201051344001145","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1213946.8,1213946.8,16502,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550890839,225900.00
02/22/2019 22:00,2,0.000,ALERT,211.93,298.17,60.006,1550890804,"201051344000438","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1208069.0,1208069.0,16548,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890841,225901.00
02/22/2019 22:00,2,0.000,ALERT,211.48,298.17,60.028,1550890804,"201051344001135","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1196149.8,1196149.8,16501,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890843,225902.00
02/22/2019 22:00,2,0.000,ALERT,211.70,298.47,60.033,1550890804,"201051344000983","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1216883.4,1216883.4,8258,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550890845,225903.00
02/22/2019 22:00,2,0.000,ALERT,211.70,297.87,60.028,1550890804,"201051344001203","174011545737251",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,1205046.1,1205046.1,16543,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890847,225904.00
02/22/2019 22:00,2,0.000,ALERT,211.70,298.47,60.028,1550890804,"201051344001230","174011545737251",0.00,-2.00,0,296.36,299.67,0.0,0.0,0.000,1199493.8,1199493.8,16351,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550890849,225905.00
02/22/2019 22:00,2,0.000,ALERT,211.48,297.87,60.017,1550890804,"201051344000646","174011545737251",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,1194114.2,1194114.2,16514,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890850,225906.00
02/22/2019 22:00,2,0.000,ALERT,211.93,297.87,60.038,1550890804,"201051344000867","174011545737251",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,1196220.3,1196220.3,40401,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890852,225907.00
02/22/2019 22:00,2,0.000,ALERT,212.38,297.87,60.033,1550890804,"201051344000633","174011545737251",0.00,-2.50,0,294.56,299.67,0.0,0.0,0.000,1195188.9,1195188.9,40462,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550890854,225908.00
02/22/2019 22:00,2,0.000,ALERT,211.25,298.17,60.001,1550890804,"201051344000955","174011545737251",0.00,-2.00,0,296.36,299.67,0.0,0.0,0.000,1213331.4,1213331.4,16540,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890856,225909.00
02/22/2019 22:00,2,0.000,ALERT,211.93,297.57,60.022,1550890804,"201051344000648","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1206171.4,1206171.4,39990,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550890858,225910.00
02/22/2019 22:00,2,0.000,ALERT,212.16,298.17,60.038,1550890804,"201051344000645","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1211144.4,1211144.4,39948,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890860,225911.00
02/22/2019 22:00,2,0.000,ALERT,211.70,299.07,60.001,1550890804,"201051344000569","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1227497.4,1227497.4,8183,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550890861,225912.00
02/22/2019 22:00,2,0.000,ALERT,212.16,298.17,60.075,1550890804,"179051228000119","174011545737251",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,15221.1,15221.1,8239,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550890863,225913.00
02/22/2019 22:15,2,0.000,ALERT,212.16,299.97,60.017,1550891704,"201051344000579","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1224659.6,1224659.6,8623,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891706,225914.00
02/22/2019 22:15,2,0.000,ALERT,211.70,298.17,60.022,1550891704,"201051344001025","174011545737251",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,1209178.9,1209178.9,16550,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891708,225915.00
02/22/2019 22:15,2,0.000,ALERT,211.93,298.77,60.038,1550891704,"201051344001093","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1196207.8,1196207.8,16543,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891710,225916.00
02/22/2019 22:15,2,0.000,ALERT,211.93,299.07,60.017,1550891704,"201051344000458","174011545737251",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,1212236.5,1212236.5,8338,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550891712,225917.00
02/22/2019 22:15,2,0.000,ALERT,211.93,299.07,60.022,1550891704,"201051344000890","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1205582.4,1205582.4,16499,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550891714,225918.00
02/22/2019 22:15,2,0.000,ALERT,211.93,299.07,60.022,1550891704,"201051344000988","174011545737251",0.00,-1.50,0,293.96,299.97,0.0,0.0,0.000,943386.2,943386.2,8689,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891716,225919.00
02/22/2019 22:15,2,0.000,ALERT,212.38,299.67,59.990,1550891704,"201051344000582","174011545737251",0.00,-2.50,0,297.26,300.57,0.0,0.0,0.000,1185400.4,1185400.4,16469,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891717,225920.00
02/22/2019 22:15,2,0.000,ALERT,212.16,299.97,60.033,1550891704,"201051344000868","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1197535.0,1197535.0,40375,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891719,225921.00
02/22/2019 22:15,2,0.000,ALERT,212.61,299.67,60.033,1550891704,"201051344000576","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1214078.8,1214078.8,12441,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891721,225922.00
02/22/2019 22:15,2,0.000,ALERT,212.38,299.07,59.990,1550891704,"201051344001158","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1190645.6,1190645.6,8667,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891723,225923.00
02/22/2019 22:15,2,0.000,ALERT,212.16,298.17,60.033,1550891704,"201051344000917","174011545737251",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,1202314.2,1202314.2,16333,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550891725,225924.00
02/22/2019 22:15,2,0.000,ALERT,212.16,298.17,60.028,1550891704,"201051344000417","174011545737251",0.00,-2.00,0,296.06,299.37,0.0,0.0,0.000,974441.3,974441.3,16571,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550891727,225925.00
02/22/2019 22:15,2,0.000,ALERT,212.38,298.47,59.990,1550891704,"201051344000685","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1206595.0,1206595.0,16554,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891728,225926.00
02/22/2019 22:15,2,0.000,ALERT,211.93,297.87,60.017,1550891704,"201051344000651","174011545737251",0.00,-3.00,0,295.76,299.07,0.0,0.0,0.000,1200422.0,1200422.0,16532,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891730,225927.00
02/22/2019 22:15,2,0.000,ALERT,211.93,299.97,60.022,1550891704,"201051344000594","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1215309.8,1215309.8,40358,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891732,225928.00
02/22/2019 22:15,2,0.000,ALERT,212.38,299.37,60.022,1550891704,"201051344000469","174011545737251",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,1199629.3,1199629.3,8620,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891734,225929.00
02/22/2019 22:15,2,0.000,ALERT,212.16,299.07,60.017,1550891704,"201051344000585","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1215111.5,1215111.5,16585,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891736,225930.00
02/22/2019 22:15,2,0.000,ALERT,212.83,299.37,60.049,1550891704,"201051344000853","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1218044.5,1218044.5,8258,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891737,225931.00
02/22/2019 22:15,2,0.000,ALERT,212.38,299.07,60.022,1550891704,"201051344001145","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1213946.8,1213946.8,16504,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891739,225932.00
02/22/2019 22:15,2,0.000,ALERT,212.16,299.07,60.022,1550891704,"201051344000438","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1208069.0,1208069.0,16550,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891741,225933.00
