ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 22:15,2,0.000,ALERT,211.70,298.77,60.017,1550891704,"201051344001135","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1196149.8,1196149.8,16503,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550891743,225934.00
02/22/2019 22:15,2,0.000,ALERT,212.16,299.37,60.022,1550891704,"201051344000983","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1216883.4,1216883.4,8260,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891745,225935.00
02/22/2019 22:15,2,0.000,ALERT,211.93,298.17,60.017,1550891704,"201051344001203","174011545737251",0.00,-2.50,0,295.76,301.47,0.0,0.0,0.000,1205046.1,1205046.1,16545,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891746,225936.00
02/22/2019 22:15,2,0.000,ALERT,211.93,299.07,60.022,1550891704,"201051344001230","174011545737251",0.00,-2.00,0,296.66,299.97,0.0,0.0,0.000,1199493.8,1199493.8,16353,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891748,225937.00
02/22/2019 22:15,2,0.000,ALERT,211.70,298.77,60.017,1550891704,"201051344000646","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1194114.2,1194114.2,16516,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891750,225938.00
02/22/2019 22:15,2,0.000,ALERT,212.38,298.47,59.975,1550891704,"201051344000867","174011545737251",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,1196220.3,1196220.3,40403,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550891752,225939.00
02/22/2019 22:15,2,0.000,ALERT,212.83,299.07,60.017,1550891704,"201051344000633","174011545737251",0.00,-2.00,0,294.56,299.97,0.0,0.0,0.000,1195188.9,1195188.9,40464,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891754,225940.00
02/22/2019 22:15,2,0.000,ALERT,211.48,298.47,60.012,1550891704,"201051344000955","174011545737251",0.00,-2.00,0,296.36,299.67,0.0,0.0,0.000,1213331.4,1213331.4,16542,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550891756,225941.00
02/22/2019 22:15,2,0.000,ALERT,212.16,298.47,60.012,1550891704,"201051344000648","174011545737251",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,1206171.4,1206171.4,39992,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550891758,225942.00
02/22/2019 22:15,2,0.000,ALERT,211.93,298.17,60.012,1550891704,"201051344000645","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1211144.4,1211144.4,39950,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550891760,225943.00
02/22/2019 22:15,2,0.000,ALERT,212.16,299.97,60.017,1550891704,"201051344000569","174011545737251",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,1227497.4,1227497.4,8185,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550891762,225944.00
02/22/2019 22:15,2,0.000,ALERT,212.61,299.07,60.012,1550891704,"179051228000119","174011545737251",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,15221.1,15221.1,8241,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550891763,225945.00
02/22/2019 22:30,2,0.000,ALERT,212.16,299.67,60.022,1550892604,"201051344000579","174011545737251",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,1224659.6,1224659.6,8625,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550892606,225946.00
02/22/2019 22:30,2,0.000,ALERT,211.93,298.17,60.028,1550892604,"201051344001025","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1209178.9,1209178.9,16552,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550892608,225947.00
02/22/2019 22:30,2,0.000,ALERT,212.16,298.77,59.985,1550892604,"201051344001093","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,1196207.8,1196207.8,16545,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550892609,225948.00
02/22/2019 22:30,2,0.000,ALERT,211.93,298.77,60.001,1550892604,"201051344000458","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1212236.5,1212236.5,8340,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550892611,225949.00
02/22/2019 22:30,2,0.000,ALERT,211.93,299.07,60.012,1550892604,"201051344000890","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1205582.4,1205582.4,16501,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550892613,225950.00
02/22/2019 22:30,2,0.000,ALERT,211.93,298.77,60.038,1550892604,"201051344000988","174011545737251",0.00,-1.50,0,294.86,300.57,0.0,0.0,0.000,943386.2,943386.2,8691,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550892615,225951.00
02/22/2019 22:30,2,0.000,ALERT,212.61,299.67,60.028,1550892604,"201051344000582","174011545737251",0.00,-2.50,0,297.87,301.17,0.0,0.0,0.000,1185400.4,1185400.4,16471,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550892617,225952.00
02/22/2019 22:30,2,0.000,ALERT,212.16,299.37,59.996,1550892604,"201051344000868","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1197535.0,1197535.0,40377,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550892619,225953.00
02/22/2019 22:30,2,0.000,ALERT,212.61,299.67,60.028,1550892604,"201051344000576","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1214078.8,1214078.8,12443,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550892620,225954.00
02/22/2019 22:30,2,0.000,ALERT,212.16,299.07,59.996,1550892604,"201051344001158","174011545737251",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,1190645.6,1190645.6,8669,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550892622,225955.00
02/22/2019 22:30,2,0.000,ALERT,212.38,298.47,60.028,1550892604,"201051344000917","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1202314.2,1202314.2,16335,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550892624,225956.00
02/22/2019 22:30,2,0.000,ALERT,212.38,298.47,59.990,1550892604,"201051344000417","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,974441.3,974441.3,16573,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550892626,225957.00
02/22/2019 22:30,2,0.000,ALERT,212.38,298.77,60.028,1550892604,"201051344000685","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1206595.0,1206595.0,16556,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550892628,225958.00
02/22/2019 22:30,2,0.000,ALERT,212.38,298.17,60.033,1550892604,"201051344000651","174011545737251",0.00,-3.00,0,296.36,299.67,0.0,0.0,0.000,1200422.0,1200422.0,16534,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550892629,225959.00
02/22/2019 22:30,2,0.000,ALERT,211.93,299.67,60.038,1550892604,"201051344000594","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1215309.8,1215309.8,40360,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550892631,225960.00
02/22/2019 22:30,2,0.000,ALERT,212.16,298.77,60.028,1550892604,"201051344000469","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1199629.3,1199629.3,8622,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550892633,225961.00
02/22/2019 22:30,2,0.000,ALERT,212.38,299.07,60.028,1550892604,"201051344000585","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1215111.5,1215111.5,16587,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550892635,225962.00
02/22/2019 22:30,2,0.000,ALERT,212.61,299.07,60.033,1550892604,"201051344000853","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1218044.5,1218044.5,8260,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550892637,225963.00
02/22/2019 22:30,2,0.000,ALERT,212.38,299.07,60.033,1550892604,"201051344001145","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1213946.8,1213946.8,16506,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550892639,225964.00
02/22/2019 22:30,2,0.000,ALERT,212.38,298.77,60.033,1550892604,"201051344000438","174011545737251",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,1208069.0,1208069.0,16552,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550892641,225965.00
02/22/2019 22:30,2,0.000,ALERT,211.93,299.07,59.990,1550892604,"201051344001135","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1196149.8,1196149.8,16505,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550892642,225966.00
02/22/2019 22:30,2,0.000,ALERT,212.16,299.37,60.033,1550892604,"201051344000983","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1216883.4,1216883.4,8262,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550892644,225967.00
02/22/2019 22:30,2,0.000,ALERT,212.38,298.47,60.006,1550892604,"201051344001203","174011545737251",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,1205046.1,1205046.1,16547,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550892646,225968.00
02/22/2019 22:30,2,0.000,ALERT,212.16,299.37,60.006,1550892604,"201051344001230","174011545737251",0.00,-2.00,0,297.26,300.57,0.0,0.0,0.000,1199493.8,1199493.8,16355,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550892648,225969.00
02/22/2019 22:30,2,0.000,ALERT,211.93,298.77,60.054,1550892604,"201051344000646","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1194114.2,1194114.2,16518,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550892650,225970.00
02/22/2019 22:30,2,0.000,ALERT,212.38,298.47,60.033,1550892604,"201051344000867","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1196220.3,1196220.3,40405,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550892652,225971.00
02/22/2019 22:30,2,0.000,ALERT,212.83,298.77,60.033,1550892604,"201051344000633","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1195188.9,1195188.9,40466,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550892654,225972.00
02/22/2019 22:30,2,0.000,ALERT,211.93,299.07,60.033,1550892604,"201051344000955","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1213331.4,1213331.4,16544,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550892656,225973.00
02/22/2019 22:30,2,0.000,ALERT,212.16,298.17,60.028,1550892604,"201051344000648","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1206171.4,1206171.4,39994,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550892658,225974.00
02/22/2019 22:30,2,0.000,ALERT,212.16,298.17,60.038,1550892604,"201051344000645","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1211144.4,1211144.4,39952,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550892660,225975.00
02/22/2019 22:30,2,0.000,ALERT,212.16,299.37,60.022,1550892604,"201051344000569","174011545737251",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,1227497.4,1227497.4,8187,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550892661,225976.00
02/22/2019 22:30,2,0.000,ALERT,212.38,298.47,60.043,1550892604,"179051228000119","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,15221.1,15221.1,8243,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550892663,225977.00
02/22/2019 22:45,2,0.000,ALERT,212.38,299.67,60.028,1550893505,"201051344000579","174011545737251",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,1224659.6,1224659.6,8627,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550893507,225978.00
02/22/2019 22:45,2,0.000,ALERT,212.16,297.87,59.969,1550893505,"201051344001025","174011545737251",0.00,-2.50,0,296.06,302.37,0.0,0.0,0.000,1209178.9,1209178.9,16554,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893508,225979.00
02/22/2019 22:45,2,0.000,ALERT,212.38,298.77,60.001,1550893505,"201051344001093","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1196207.8,1196207.8,16547,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893510,225980.00
02/22/2019 22:45,2,0.000,ALERT,212.16,299.07,60.017,1550893505,"201051344000458","174011545737251",0.00,0.00,0,296.96,302.98,0.0,0.0,0.000,1212236.5,1212236.5,8342,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893512,225981.00
02/22/2019 22:45,2,0.000,ALERT,212.16,298.77,60.028,1550893505,"201051344000890","174011545737251",0.00,-1.50,0,296.66,302.98,0.0,0.0,0.000,1205582.4,1205582.4,16503,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893514,225982.00
02/22/2019 22:45,2,0.000,ALERT,212.16,299.07,60.059,1550893505,"201051344000988","174011545737251",0.00,-1.50,0,294.26,301.47,0.0,0.0,0.000,943386.2,943386.2,8693,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893516,225983.00
02/22/2019 22:45,2,0.000,ALERT,212.61,299.37,60.028,1550893505,"201051344000582","174011545737251",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,1185400.4,1185400.4,16473,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893518,225984.00
02/22/2019 22:45,2,0.000,ALERT,212.16,299.97,60.022,1550893505,"201051344000868","174011545737251",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,1197535.0,1197535.0,40379,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893520,225985.00
02/22/2019 22:45,2,0.000,ALERT,212.83,299.67,60.022,1550893505,"201051344000576","174011545737251",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,1214078.8,1214078.8,12445,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893521,225986.00
02/22/2019 22:45,2,0.000,ALERT,212.38,299.07,60.022,1550893505,"201051344001158","174011545737251",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,1190645.6,1190645.6,8671,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550893523,225987.00
02/22/2019 22:45,2,0.000,ALERT,212.38,298.17,60.022,1550893505,"201051344000917","174011545737251",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,1202314.2,1202314.2,16337,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550893525,225988.00
02/22/2019 22:45,2,0.000,ALERT,212.61,297.87,60.033,1550893505,"201051344000417","174011545737251",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,974441.3,974441.3,16575,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893527,225989.00
02/22/2019 22:45,2,0.000,ALERT,212.61,298.47,60.028,1550893505,"201051344000685","174011545737251",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,1206595.0,1206595.0,16558,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893529,225990.00
02/22/2019 22:45,2,0.000,ALERT,212.38,297.87,60.017,1550893505,"201051344000651","174011545737251",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,1200422.0,1200422.0,16536,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893530,225991.00
02/22/2019 22:45,2,0.000,ALERT,211.93,299.67,60.017,1550893505,"201051344000594","174011545737251",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,1215309.8,1215309.8,40362,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893532,225992.00
02/22/2019 22:45,2,0.000,ALERT,212.38,299.37,60.022,1550893505,"201051344000469","174011545737251",0.00,-2.50,0,295.76,301.47,0.0,0.0,0.000,1199629.3,1199629.3,8624,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893534,225993.00
02/22/2019 22:45,2,0.000,ALERT,212.38,298.77,60.028,1550893505,"201051344000585","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1215111.5,1215111.5,16589,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893536,225994.00
02/22/2019 22:45,2,0.000,ALERT,212.83,299.07,60.022,1550893505,"201051344000853","174011545737251",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,1218044.5,1218044.5,8262,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893538,225995.00
02/22/2019 22:45,2,0.000,ALERT,212.61,298.77,60.033,1550893505,"201051344001145","174011545737251",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,1213946.8,1213946.8,16508,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893540,225996.00
02/22/2019 22:45,2,0.000,ALERT,212.38,298.77,60.006,1550893505,"201051344000438","174011545737251",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,1208069.0,1208069.0,16554,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893541,225997.00
02/22/2019 22:45,2,0.000,ALERT,211.93,298.47,60.028,1550893505,"201051344001135","174011545737251",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,1196149.8,1196149.8,16507,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893543,225998.00
02/22/2019 22:45,2,0.000,ALERT,212.16,299.37,60.033,1550893505,"201051344000983","174011545737251",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,1216883.4,1216883.4,8264,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893545,225999.00
02/22/2019 22:45,2,0.000,ALERT,212.38,298.17,59.990,1550893505,"201051344001203","174011545737251",0.00,-2.50,0,296.66,303.28,0.0,0.0,0.000,1205046.1,1205046.1,16549,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893547,226000.00
02/22/2019 22:45,2,0.000,ALERT,212.16,299.07,60.070,1550893505,"201051344001230","174011545737251",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,1199493.8,1199493.8,16357,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893549,226001.00
02/22/2019 22:45,2,0.000,ALERT,212.16,298.47,60.043,1550893505,"201051344000646","174011545737251",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,1194114.2,1194114.2,16520,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893550,226002.00
02/22/2019 22:45,2,0.000,ALERT,212.61,298.77,60.059,1550893505,"201051344000867","174011545737251",0.00,-1.00,0,296.66,302.68,0.0,0.0,0.000,1196220.3,1196220.3,40407,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893552,226003.00
02/22/2019 22:45,2,0.000,ALERT,213.06,298.77,60.033,1550893505,"201051344000633","174011545737251",0.00,-2.00,0,295.16,301.77,0.0,0.0,0.000,1195188.9,1195188.9,40468,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550893554,226004.00
02/22/2019 22:45,2,0.000,ALERT,211.93,298.47,60.070,1550893505,"201051344000955","174011545737251",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,1213331.4,1213331.4,16546,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893556,226005.00
02/22/2019 22:45,2,0.000,ALERT,212.38,298.47,60.038,1550893505,"201051344000648","174011545737251",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,1206171.4,1206171.4,39996,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893558,226006.00
02/22/2019 22:45,2,0.000,ALERT,212.61,299.07,60.059,1550893505,"201051344000645","174011545737251",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,1211144.4,1211144.4,39954,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893560,226007.00
02/22/2019 22:45,2,0.000,ALERT,212.38,299.67,60.038,1550893505,"201051344000569","174011545737251",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,1227497.4,1227497.4,8189,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550893562,226008.00
02/22/2019 22:45,2,0.000,ALERT,212.83,298.77,60.033,1550893505,"179051228000119","174011545737251",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,15221.1,15221.1,8245,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550893564,226009.00
02/22/2019 23:00,2,0.000,ALERT,212.61,300.27,60.017,1550894404,"201051344000579","174011545737251",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,1224659.6,1224659.6,8629,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894406,226010.00
02/22/2019 23:00,2,0.000,ALERT,212.16,298.17,60.017,1550894404,"201051344001025","174011545737251",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,1209178.9,1209178.9,16556,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894408,226011.00
02/22/2019 23:00,2,0.000,ALERT,212.38,298.77,60.012,1550894404,"201051344001093","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1196207.8,1196207.8,16549,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894410,226012.00
02/22/2019 23:00,2,0.000,ALERT,212.16,299.67,60.028,1550894404,"201051344000458","174011545737251",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,1212236.5,1212236.5,8344,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894411,226013.00
02/22/2019 23:00,2,0.000,ALERT,212.38,299.37,59.980,1550894404,"201051344000890","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1205582.4,1205582.4,16505,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894413,226014.00
02/22/2019 23:00,2,0.000,ALERT,212.16,299.37,60.012,1550894404,"201051344000988","174011545737251",0.00,-1.50,0,294.86,300.57,0.0,0.0,0.000,943386.2,943386.2,8695,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894415,226015.00
02/22/2019 23:00,2,0.000,ALERT,212.83,299.37,60.028,1550894404,"201051344000582","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1185400.4,1185400.4,16475,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550894417,226016.00
02/22/2019 23:00,2,0.000,ALERT,212.38,299.97,60.017,1550894404,"201051344000868","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1197535.0,1197535.0,40381,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894419,226017.00
02/22/2019 23:00,2,0.000,ALERT,212.83,299.97,60.022,1550894404,"201051344000576","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1214078.8,1214078.8,12447,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894421,226018.00
02/22/2019 23:00,2,0.000,ALERT,212.38,299.37,60.017,1550894404,"201051344001158","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,1190645.6,1190645.6,8673,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894422,226019.00
02/22/2019 23:00,2,0.000,ALERT,212.61,298.17,60.033,1550894404,"201051344000917","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1202314.2,1202314.2,16339,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550894424,226020.00
02/22/2019 23:00,2,0.000,ALERT,212.61,298.17,60.012,1550894404,"201051344000417","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,974441.3,974441.3,16577,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894426,226021.00
02/22/2019 23:00,2,0.000,ALERT,212.61,298.47,60.001,1550894404,"201051344000685","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1206595.0,1206595.0,16560,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550894428,226022.00
02/22/2019 23:00,2,0.000,ALERT,212.38,297.87,60.012,1550894404,"201051344000651","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1200422.0,1200422.0,16538,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894430,226023.00
02/22/2019 23:00,2,0.000,ALERT,212.16,300.27,60.006,1550894404,"201051344000594","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1215309.8,1215309.8,40364,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894432,226024.00
02/22/2019 23:00,2,0.000,ALERT,212.38,299.67,60.006,1550894404,"201051344000469","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1199629.3,1199629.3,8626,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894434,226025.00
02/22/2019 23:00,2,0.000,ALERT,212.38,298.77,60.017,1550894404,"201051344000585","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1215111.5,1215111.5,16591,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894436,226026.00
02/22/2019 23:00,2,0.000,ALERT,213.06,299.67,60.006,1550894404,"201051344000853","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1218044.5,1218044.5,8264,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894438,226027.00
02/22/2019 23:00,2,0.000,ALERT,212.38,298.77,59.980,1550894404,"201051344001145","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1213946.8,1213946.8,16510,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894439,226028.00
02/22/2019 23:00,2,0.000,ALERT,212.38,298.47,59.996,1550894404,"201051344000438","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1208069.0,1208069.0,16556,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894441,226029.00
02/22/2019 23:00,2,0.000,ALERT,211.93,298.47,60.001,1550894404,"201051344001135","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1196149.8,1196149.8,16509,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894443,226030.00
02/22/2019 23:00,2,0.000,ALERT,212.38,299.67,59.996,1550894404,"201051344000983","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1216883.4,1216883.4,8266,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894445,226031.00
02/22/2019 23:00,2,0.000,ALERT,212.38,298.17,60.006,1550894404,"201051344001203","174011545737251",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,1205046.1,1205046.1,16551,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894447,226032.00
02/22/2019 23:00,2,0.000,ALERT,212.16,298.47,60.006,1550894404,"201051344001230","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1199493.8,1199493.8,16359,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894448,226033.00
02/22/2019 23:00,2,0.000,ALERT,211.93,298.17,59.964,1550894404,"201051344000646","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1194114.2,1194114.2,16522,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550894450,226034.00
02/22/2019 23:00,2,0.000,ALERT,212.61,299.07,60.001,1550894404,"201051344000867","174011545737251",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,1196220.3,1196220.3,40409,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550894452,226035.00
02/22/2019 23:00,2,0.000,ALERT,213.06,299.07,60.001,1550894404,"201051344000633","174011545737251",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,1195188.9,1195188.9,40470,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894454,226036.00
02/22/2019 23:00,2,0.000,ALERT,211.93,298.47,60.006,1550894404,"201051344000955","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1213331.4,1213331.4,16548,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894456,226037.00
02/22/2019 23:00,2,0.000,ALERT,212.38,298.47,60.006,1550894404,"201051344000648","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1206171.4,1206171.4,39998,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550894458,226038.00
02/22/2019 23:00,2,0.000,ALERT,212.61,299.37,60.012,1550894404,"201051344000645","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1211144.4,1211144.4,39956,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550894460,226039.00
02/22/2019 23:00,2,0.000,ALERT,212.38,299.97,60.012,1550894404,"201051344000569","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1227497.4,1227497.4,8191,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550894461,226040.00
02/22/2019 23:00,2,0.000,ALERT,212.61,298.77,60.043,1550894404,"179051228000119","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,15221.1,15221.1,8247,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550894463,226041.00
02/22/2019 23:15,2,0.000,ALERT,212.16,299.97,60.012,1550895304,"201051344000579","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1224659.6,1224659.6,8631,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895306,226042.00
02/22/2019 23:15,2,0.000,ALERT,211.70,298.47,60.012,1550895304,"201051344001025","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1209178.9,1209178.9,16558,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895308,226043.00
02/22/2019 23:15,2,0.000,ALERT,211.70,299.07,60.012,1550895304,"201051344001093","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1196207.8,1196207.8,16551,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550895310,226044.00
02/22/2019 23:15,2,0.000,ALERT,211.93,299.07,60.028,1550895304,"201051344000458","174011545737251",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,1212236.5,1212236.5,8346,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895312,226045.00
02/22/2019 23:15,2,0.000,ALERT,211.70,299.37,60.012,1550895304,"201051344000890","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1205582.4,1205582.4,16507,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895314,226046.00
02/22/2019 23:15,2,0.000,ALERT,211.93,298.77,60.028,1550895304,"201051344000988","174011545737251",0.00,-1.00,0,294.56,300.87,0.0,0.0,0.000,943386.2,943386.2,8697,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895316,226047.00
02/22/2019 23:15,2,0.000,ALERT,212.38,300.27,59.996,1550895304,"201051344000582","174011545737251",0.00,-2.50,0,297.87,301.17,0.0,0.0,0.000,1185400.4,1185400.4,16477,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895317,226048.00
02/22/2019 23:15,2,0.000,ALERT,212.16,299.67,59.975,1550895304,"201051344000868","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1197535.0,1197535.0,40383,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550895319,226049.00
02/22/2019 23:15,2,0.000,ALERT,212.61,299.67,60.012,1550895304,"201051344000576","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1214078.8,1214078.8,12449,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895321,226050.00
02/22/2019 23:15,2,0.000,ALERT,212.16,299.07,60.017,1550895304,"201051344001158","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1190645.6,1190645.6,8675,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550895323,226051.00
02/22/2019 23:15,2,0.000,ALERT,211.93,298.77,60.028,1550895304,"201051344000917","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1202314.2,1202314.2,16341,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550895325,226052.00
02/22/2019 23:15,2,0.000,ALERT,211.93,298.47,60.012,1550895304,"201051344000417","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,974441.3,974441.3,16579,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550895326,226053.00
02/22/2019 23:15,2,0.000,ALERT,212.16,299.07,60.017,1550895304,"201051344000685","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1206595.0,1206595.0,16562,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550895328,226054.00
02/22/2019 23:15,2,0.000,ALERT,211.93,298.17,60.012,1550895304,"201051344000651","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1200422.0,1200422.0,16540,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895330,226055.00
02/22/2019 23:15,2,0.000,ALERT,211.70,299.67,60.012,1550895304,"201051344000594","174011545737251",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,1215309.8,1215309.8,40366,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895332,226056.00
02/22/2019 23:15,2,0.000,ALERT,212.16,299.37,60.012,1550895304,"201051344000469","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1199629.3,1199629.3,8628,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895334,226057.00
02/22/2019 23:15,2,0.000,ALERT,211.93,299.37,59.990,1550895304,"201051344000585","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1215111.5,1215111.5,16593,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895336,226058.00
02/22/2019 23:15,2,0.000,ALERT,212.83,299.07,60.012,1550895304,"201051344000853","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1218044.5,1218044.5,8266,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895338,226059.00
02/22/2019 23:15,2,0.000,ALERT,212.16,299.37,60.006,1550895304,"201051344001145","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1213946.8,1213946.8,16512,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895339,226060.00
02/22/2019 23:15,2,0.000,ALERT,211.93,299.07,60.017,1550895304,"201051344000438","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1208069.0,1208069.0,16558,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895341,226061.00
02/22/2019 23:15,2,0.000,ALERT,211.48,299.07,60.017,1550895304,"201051344001135","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1196149.8,1196149.8,16511,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895343,226062.00
02/22/2019 23:15,2,0.000,ALERT,212.16,299.67,60.001,1550895304,"201051344000983","174011545737251",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,1216883.4,1216883.4,8268,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895345,226063.00
02/22/2019 23:15,2,0.000,ALERT,211.93,298.77,59.990,1550895304,"201051344001203","174011545737251",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,1205046.1,1205046.1,16553,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895347,226064.00
02/22/2019 23:15,2,0.000,ALERT,211.93,299.37,60.033,1550895304,"201051344001230","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1199493.8,1199493.8,16361,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895348,226065.00
02/22/2019 23:15,2,0.000,ALERT,211.48,299.07,60.022,1550895304,"201051344000646","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1194114.2,1194114.2,16524,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895350,226066.00
02/22/2019 23:15,2,0.000,ALERT,212.61,299.07,60.065,1550895304,"201051344000867","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1196220.3,1196220.3,40411,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895352,226067.00
02/22/2019 23:15,2,0.000,ALERT,213.06,299.07,60.033,1550895304,"201051344000633","174011545737251",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,1195188.9,1195188.9,40472,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895354,226068.00
02/22/2019 23:15,2,0.000,ALERT,211.48,299.07,60.017,1550895304,"201051344000955","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1213331.4,1213331.4,16550,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895356,226069.00
02/22/2019 23:15,2,0.000,ALERT,212.16,298.47,60.028,1550895304,"201051344000648","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1206171.4,1206171.4,40000,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550895358,226070.00
02/22/2019 23:15,2,0.000,ALERT,212.61,299.07,60.059,1550895304,"201051344000645","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1211144.4,1211144.4,39958,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895360,226071.00
02/22/2019 23:15,2,0.000,ALERT,212.16,299.67,60.043,1550895304,"201051344000569","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1227497.4,1227497.4,8193,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550895361,226072.00
02/22/2019 23:15,2,0.000,ALERT,212.38,298.77,60.028,1550895304,"179051228000119","174011545737251",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,15221.1,15221.1,8249,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550895363,226073.00
02/22/2019 23:30,2,0.000,ALERT,212.16,300.27,60.028,1550896203,"201051344000579","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1224659.6,1224659.6,8633,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550896206,226074.00
02/22/2019 23:30,2,0.000,ALERT,211.93,298.47,60.070,1550896203,"201051344001025","174011545737251",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,1209178.9,1209178.9,16560,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550896207,226075.00
02/22/2019 23:30,2,0.000,ALERT,211.93,299.07,60.028,1550896203,"201051344001093","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1196207.8,1196207.8,16553,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550896209,226076.00
02/22/2019 23:30,2,0.000,ALERT,212.16,299.67,60.033,1550896203,"201051344000458","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1212236.5,1212236.5,8348,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550896211,226077.00
