ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/22/2019 23:30,2,0.000,ALERT,211.93,299.67,60.028,1550896203,"201051344000890","174011545737251",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,1205582.4,1205582.4,16509,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550896213,226078.00
02/22/2019 23:30,2,0.000,ALERT,211.93,299.37,60.028,1550896203,"201051344000988","174011545737251",0.00,-1.00,0,294.86,300.87,0.0,0.0,0.000,943386.2,943386.2,8699,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550896215,226079.00
02/22/2019 23:30,2,0.000,ALERT,212.38,300.27,60.038,1550896203,"201051344000582","174011545737251",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,1185400.4,1185400.4,16479,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550896216,226080.00
02/22/2019 23:30,2,0.000,ALERT,212.16,300.27,60.022,1550896203,"201051344000868","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1197535.0,1197535.0,40385,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550896218,226081.00
02/22/2019 23:30,2,0.000,ALERT,212.83,300.27,60.022,1550896203,"201051344000576","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1214078.8,1214078.8,12451,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550896220,226082.00
02/22/2019 23:30,2,0.000,ALERT,212.38,299.37,60.001,1550896203,"201051344001158","174011545737251",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,1190645.6,1190645.6,8677,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550896222,226083.00
02/22/2019 23:30,2,0.000,ALERT,212.16,298.77,60.038,1550896203,"201051344000917","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1202314.2,1202314.2,16343,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550896224,226084.00
02/22/2019 23:30,2,0.000,ALERT,212.16,298.77,60.033,1550896203,"201051344000417","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,974441.3,974441.3,16581,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550896226,226085.00
02/22/2019 23:30,2,0.000,ALERT,212.16,298.77,60.022,1550896203,"201051344000685","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1206595.0,1206595.0,16564,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550896228,226086.00
02/22/2019 23:30,2,0.000,ALERT,212.16,298.47,60.028,1550896203,"201051344000651","174011545737251",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,1200422.0,1200422.0,16542,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550896229,226087.00
02/22/2019 23:30,2,0.000,ALERT,211.93,299.97,60.033,1550896203,"201051344000594","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1215309.8,1215309.8,40368,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550896231,226088.00
02/22/2019 23:30,2,0.000,ALERT,212.38,299.67,60.001,1550896203,"201051344000469","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1199629.3,1199629.3,8630,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550896233,226089.00
02/22/2019 23:30,2,0.000,ALERT,212.16,299.67,60.017,1550896203,"201051344000585","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1215111.5,1215111.5,16595,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550896235,226090.00
02/22/2019 23:30,2,0.000,ALERT,212.83,299.67,60.022,1550896203,"201051344000853","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1218044.5,1218044.5,8268,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550896237,226091.00
02/22/2019 23:30,2,0.000,ALERT,212.38,299.67,60.022,1550896203,"201051344001145","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1213946.8,1213946.8,16514,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550896239,226092.00
02/22/2019 23:30,2,0.000,ALERT,212.38,299.67,60.022,1550896203,"201051344000438","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1208069.0,1208069.0,16560,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550896240,226093.00
02/22/2019 23:30,2,0.000,ALERT,211.70,299.37,59.996,1550896203,"201051344001135","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1196149.8,1196149.8,16513,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550896242,226094.00
02/22/2019 23:30,2,0.000,ALERT,212.16,299.67,60.038,1550896203,"201051344000983","174011545737251",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,1216883.4,1216883.4,8270,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550896244,226095.00
02/22/2019 23:30,2,0.000,ALERT,212.16,299.07,60.075,1550896203,"201051344001203","174011545737251",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,1205046.1,1205046.1,16555,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550896246,226096.00
02/22/2019 23:30,2,0.000,ALERT,212.16,299.67,60.028,1550896203,"201051344001230","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1199493.8,1199493.8,16363,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550896248,226097.00
02/22/2019 23:30,2,0.000,ALERT,211.93,299.07,60.028,1550896203,"201051344000646","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1194114.2,1194114.2,16526,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550896249,226098.00
02/22/2019 23:30,2,0.000,ALERT,212.16,298.47,60.033,1550896203,"201051344000867","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1196220.3,1196220.3,40413,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550896251,226099.00
02/22/2019 23:30,2,0.000,ALERT,213.06,299.07,60.033,1550896203,"201051344000633","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1195188.9,1195188.9,40474,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550896253,226100.00
02/22/2019 23:30,2,0.000,ALERT,211.70,299.37,60.033,1550896203,"201051344000955","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1213331.4,1213331.4,16552,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550896255,226101.00
02/22/2019 23:30,2,0.000,ALERT,212.61,299.07,60.038,1550896203,"201051344000648","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1206171.4,1206171.4,40002,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550896257,226102.00
02/22/2019 23:30,2,0.000,ALERT,212.83,299.67,60.054,1550896203,"201051344000645","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1211144.4,1211144.4,39960,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550896259,226103.00
02/22/2019 23:30,2,0.000,ALERT,212.61,300.57,60.043,1550896203,"201051344000569","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1227497.4,1227497.4,8195,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550896261,226104.00
02/22/2019 23:30,2,0.000,ALERT,212.83,299.67,60.043,1550896203,"179051228000119","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,15221.1,15221.1,8251,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550896263,226105.00
02/22/2019 23:45,2,0.000,ALERT,212.61,300.87,60.049,1550897104,"201051344000579","174011545737251",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,1224659.6,1224659.6,8635,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550897106,226106.00
02/22/2019 23:45,2,0.000,ALERT,212.16,298.77,60.012,1550897104,"201051344001025","174011545737251",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,1209178.9,1209178.9,16562,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550897108,226107.00
02/22/2019 23:45,2,0.000,ALERT,212.16,299.37,60.017,1550897104,"201051344001093","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1196207.8,1196207.8,16555,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550897110,226108.00
02/22/2019 23:45,2,0.000,ALERT,212.61,300.27,60.006,1550897104,"201051344000458","174011545737251",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,1212236.5,1212236.5,8350,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550897111,226109.00
02/22/2019 23:45,2,0.000,ALERT,211.93,299.67,60.012,1550897104,"201051344000890","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1205582.4,1205582.4,16511,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550897113,226110.00
02/22/2019 23:45,2,0.000,ALERT,212.61,300.27,60.012,1550897104,"201051344000988","174011545737251",0.00,-1.00,0,295.16,301.47,0.0,0.0,0.000,943386.2,943386.2,8701,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550897115,226111.00
02/22/2019 23:45,2,0.000,ALERT,212.61,300.27,60.006,1550897104,"201051344000582","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1185400.4,1185400.4,16481,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550897117,226112.00
02/22/2019 23:45,2,0.000,ALERT,212.61,300.87,60.006,1550897104,"201051344000868","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1197535.0,1197535.0,40387,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550897119,226113.00
02/22/2019 23:45,2,0.000,ALERT,213.29,300.87,60.006,1550897104,"201051344000576","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1214078.8,1214078.8,12453,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550897121,226114.00
02/22/2019 23:45,2,0.000,ALERT,212.83,299.97,60.001,1550897104,"201051344001158","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1190645.6,1190645.6,8679,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550897122,226115.00
02/22/2019 23:45,2,0.000,ALERT,212.38,298.77,60.006,1550897104,"201051344000917","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1202314.2,1202314.2,16345,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550897124,226116.00
02/22/2019 23:45,2,0.000,ALERT,212.38,298.77,59.996,1550897104,"201051344000417","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,974441.3,974441.3,16583,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550897126,226117.00
02/22/2019 23:45,2,0.000,ALERT,212.38,299.07,59.948,1550897104,"201051344000685","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1206595.0,1206595.0,16566,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550897128,226118.00
02/22/2019 23:45,2,0.000,ALERT,212.16,298.47,59.953,1550897104,"201051344000651","174011545737251",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,1200422.0,1200422.0,16544,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550897130,226119.00
02/22/2019 23:45,2,0.000,ALERT,212.38,300.57,59.959,1550897104,"201051344000594","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1215309.8,1215309.8,40370,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550897131,226120.00
02/22/2019 23:45,2,0.000,ALERT,212.83,300.27,59.985,1550897104,"201051344000469","174011545737251",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,1199629.3,1199629.3,8632,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550897133,226121.00
02/22/2019 23:45,2,0.000,ALERT,212.38,299.37,60.001,1550897104,"201051344000585","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1215111.5,1215111.5,16597,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550897135,226122.00
02/22/2019 23:45,2,0.000,ALERT,213.51,300.27,60.012,1550897104,"201051344000853","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1218044.5,1218044.5,8270,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550897137,226123.00
02/22/2019 23:45,2,0.000,ALERT,212.61,299.67,59.990,1550897104,"201051344001145","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1213946.8,1213946.8,16516,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550897139,226124.00
02/22/2019 23:45,2,0.000,ALERT,212.38,299.37,59.985,1550897104,"201051344000438","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1208069.0,1208069.0,16562,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550897141,226125.00
02/22/2019 23:45,2,0.000,ALERT,211.93,299.37,59.990,1550897104,"201051344001135","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1196149.8,1196149.8,16515,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550897142,226126.00
02/22/2019 23:45,2,0.000,ALERT,212.61,300.57,59.985,1550897104,"201051344000983","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1216883.4,1216883.4,8272,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550897144,226127.00
02/22/2019 23:45,2,0.000,ALERT,212.16,298.77,59.990,1550897104,"201051344001203","174011545737251",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,1205046.1,1205046.1,16557,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550897146,226128.00
02/22/2019 23:45,2,0.000,ALERT,212.16,299.67,59.990,1550897104,"201051344001230","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1199493.8,1199493.8,16365,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550897148,226129.00
02/22/2019 23:45,2,0.000,ALERT,211.93,299.07,60.006,1550897104,"201051344000646","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1194114.2,1194114.2,16528,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550897150,226130.00
02/22/2019 23:45,2,0.000,ALERT,213.06,299.97,60.043,1550897104,"201051344000867","174011545737251",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,1196220.3,1196220.3,40415,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550897152,226131.00
02/22/2019 23:45,2,0.000,ALERT,213.51,299.97,59.996,1550897104,"201051344000633","174011545737251",0.00,-2.00,0,295.76,301.17,0.0,0.0,0.000,1195188.9,1195188.9,40476,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550897154,226132.00
02/22/2019 23:45,2,0.000,ALERT,211.93,299.37,60.001,1550897104,"201051344000955","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1213331.4,1213331.4,16554,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550897156,226133.00
02/22/2019 23:45,2,0.000,ALERT,212.83,299.37,60.017,1550897104,"201051344000648","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1206171.4,1206171.4,40004,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550897158,226134.00
02/22/2019 23:45,2,0.000,ALERT,213.06,300.27,59.985,1550897104,"201051344000645","174011545737251",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,1211144.4,1211144.4,39962,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550897159,226135.00
02/22/2019 23:45,2,0.000,ALERT,212.83,300.87,60.001,1550897104,"201051344000569","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,1227497.4,1227497.4,8197,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550897161,226136.00
02/22/2019 23:45,2,0.000,ALERT,213.06,299.97,59.959,1550897104,"179051228000119","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,15221.1,15221.1,8253,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550897163,226137.00
